Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,180.85,72.71
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,353.63,283.92
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,458.84,376.95
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,570.04,467.93
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,352.46,295.85
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,62.87,48.06
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,80.59,63.2
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,98.22,77.76
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,127.31,101.63
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,156.47,125.1
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,182.92,146.4
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,209.35,167.44
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,656.2,528.54
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,1011.83,782.73
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,1015.11,783.32
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,1014.53,783.81
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,1005.14,776.66
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,991.93,766.91
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,973.03,754.06
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,950.47,738.67
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,921.27,717.61
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,888.79,694.11
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,850.51,667.18
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,809.43,638.01
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,762.64,604.33
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,718.52,570.09
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,664.29,527.0
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,608.78,481.98
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,549.1,432.6
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,489.51,382.08
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,426.99,328.46
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,365.55,274.52
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,299.95,216.57
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,239.93,163.7
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,179.73,113.34
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,124.3,72.11
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,72.23,44.29
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,51.02,39.03
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,42.91,31.62
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,34.69,23.74
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,16.36,4.74
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,220.07,104.69
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,438.75,358.16
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,533.61,444.71
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,644.86,537.01
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,722.08,598.55
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,799.84,657.77
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,857.3,701.0
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,913.22,741.97
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,954.78,771.81
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,982.73,791.24
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,1011.3,809.77
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,1036.44,825.7
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,1050.44,831.98
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,1060.51,835.58
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,1063.18,835.7
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,1061.75,833.15
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,1052.06,823.73
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,1038.29,811.7
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,1017.73,795.92
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,993.29,777.59
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,962.99,754.1
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,929.16,728.27
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,888.86,698.96
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,845.55,667.46
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,796.75,632.09
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,745.61,593.21
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,690.81,549.45
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,634.38,503.51
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,573.81,453.42
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,512.54,401.42
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,448.16,345.81
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,383.36,288.62
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,317.31,229.27
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,253.22,171.73
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,188.59,117.0
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,128.05,71.49
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,69.89,40.73
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,45.69,35.31
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,36.26,26.68
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,30.61,21.08
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.86,8.16
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,228.69,124.43
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,445.66,375.34
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,549.07,472.52
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,657.28,566.84
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,736.46,633.15
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,816.33,696.99
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,872.52,738.41
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,917.04,769.23
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,958.17,796.83
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,996.66,821.79
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,1023.56,837.66
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,1046.93,850.84
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,1060.42,857.18
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,1069.93,860.81
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,1072.35,859.05
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,1070.6,854.54
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,1059.42,843.93
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,1044.14,830.68
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,1023.53,814.56
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,998.98,795.81
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,967.53,771.53
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,932.55,744.83
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,892.31,715.38
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,848.98,683.58
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,800.22,647.6
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,749.07,608.28
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,694.32,564.09
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,637.8,517.45
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,576.67,466.06
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,514.94,412.67
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,450.95,356.41
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,387.24,298.76
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,319.67,236.58
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,255.07,177.03
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,189.77,120.11
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,128.29,72.62
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,69.44,40.76
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,44.91,35.35
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,38.25,29.08
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,31.57,22.47
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,19.46,8.8
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,10.24,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,232.82,137.25
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,463.16,382.51
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,564.16,471.21
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,669.64,556.63
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,743.73,612.56
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,818.19,665.6
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,875.17,704.58
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,930.53,741.13
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,960.94,758.61
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,998.64,781.03
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,1025.99,797.35
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,1049.84,811.34
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,1064.79,819.4
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,1075.76,824.99
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,1078.01,825.03
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,1076.09,822.58
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,1063.14,812.22
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1046.1,799.43
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,1025.98,784.93
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,1001.93,767.97
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,972.24,746.55
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,938.81,722.72
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,898.83,694.63
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,855.71,664.37
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,807.5,630.92
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,756.7,594.1
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,701.19,551.76
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,643.96,506.98
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,581.16,456.65
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,518.42,404.82
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,453.44,349.91
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,388.37,293.26
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,321.68,233.88
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,256.85,175.9
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,191.81,120.49
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,130.74,74.18
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,72.05,42.8
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,47.42,37.37
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,37.48,28.22
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,31.43,22.25
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,21.15,10.57
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,11.1,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,217.4,136.37
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,424.19,354.71
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,524.3,444.51
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,629.89,532.65
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,702.86,589.69
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,769.51,638.84
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,828.01,682.15
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,885.04,722.98
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,925.68,750.67
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,963.55,776.95
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,901.58,728.75
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,823.87,669.31
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,794.6,645.01
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,770.29,622.5
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,761.4,612.48
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,749.98,600.67
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,774.75,618.19
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,795.77,632.52
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,774.28,615.19
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,750.94,596.82
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,730.86,581.41
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,708.75,564.44
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,697.87,556.71
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,682.68,545.47
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,722.99,577.78
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,732.38,585.88
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,678.81,543.29
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,626.53,500.93
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,564.55,449.98
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,503.17,398.18
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,440.41,344.4
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,378.49,289.79
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,314.81,232.53
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,250.59,174.98
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,188.21,121.8
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,130.23,77.61
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,75.0,47.15
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,51.77,41.29
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,44.06,34.14
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,36.25,26.56
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,23.57,12.9
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,11.1,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,92.03,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,278.46,185.1
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,441.81,373.15
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,541.26,465.61
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,638.35,550.91
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,715.98,615.51
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,794.2,677.74
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,852.53,722.19
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,909.35,764.16
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,954.21,796.08
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,996.42,825.49
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,1013.12,834.21
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,1037.3,848.69
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,1054.52,857.88
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,1067.84,864.27
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,1070.64,864.37
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,1069.3,861.64
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,1059.86,853.44
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,1046.29,842.42
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,1026.17,826.25
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,1002.09,807.35
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,971.71,782.7
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,937.67,755.55
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,897.83,725.37
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,854.86,692.87
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,806.3,656.07
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,755.18,616.0
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,700.03,570.71
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,643.11,523.03
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,580.85,469.98
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,518.45,415.53
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,454.27,358.84
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,389.42,300.16
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,322.92,238.8
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,258.04,178.99
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,192.67,122.08
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,131.02,74.56
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,71.17,41.96
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,45.66,35.93
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,39.48,30.17
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,33.31,24.11
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,21.12,11.44
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,11.95,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,72.23,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,257.09,178.68
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,415.66,351.36
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,517.42,442.03
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,624.59,531.25
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,707.62,596.72
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,785.11,654.64
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,843.24,696.92
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,899.8,736.81
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,945.0,766.29
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,987.54,793.29
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,1015.89,811.07
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,1029.23,818.48
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,1044.93,826.72
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,1056.79,832.26
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,1059.07,831.8
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,1057.3,828.73
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,1047.34,818.51
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,1033.36,805.71
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,1013.15,791.01
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,989.11,773.76
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,960.56,751.94
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,928.35,727.65
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,888.25,698.5
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,845.16,667.19
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,797.59,631.56
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,747.42,592.55
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,692.89,549.24
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,636.69,503.72
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,576.23,452.99
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,515.12,400.63
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,451.07,345.98
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,386.37,289.42
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,320.22,230.78
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,255.82,173.5
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,191.17,118.81
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,130.3,73.03
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,71.61,41.98
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,47.17,36.71
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,37.71,28.12
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,32.09,22.68
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,22.31,12.42
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,12.8,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,140.53,98.68
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,268.14,227.12
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,329.37,284.44
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,393.1,341.11
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,441.49,382.31
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,489.83,421.81
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,606.0,517.5
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,737.07,620.06
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,720.43,603.7
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,708.11,590.89
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,754.4,626.12
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,799.14,658.9
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,952.41,772.12
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,1072.55,856.56
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,1075.62,855.41
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,1074.46,852.14
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,1063.18,842.18
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,1047.76,829.49
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,1028.07,814.81
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,1004.38,797.4
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,974.09,775.58
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,940.05,751.04
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,899.84,721.39
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,856.45,689.33
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,808.49,652.67
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,757.77,612.95
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,702.38,568.18
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,645.13,520.88
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,584.53,469.83
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,522.69,416.25
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,457.48,358.93
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,392.35,300.06
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,325.51,238.34
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,259.84,177.73
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,193.7,120.13
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,130.65,71.72
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,65.41,35.81
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,39.93,30.5
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,34.82,25.77
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,29.73,20.82
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,21.66,12.31
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,12.8,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,15.36,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,266.87,196.69
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,483.88,405.37
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,578.21,487.88
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,676.45,567.84
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,747.68,621.9
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,819.28,673.03
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,863.37,702.89
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,915.13,737.49
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,953.87,761.96
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,989.83,784.17
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,1016.54,800.3
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,1039.71,813.98
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,1052.44,820.41
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,1061.2,824.3
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,1063.24,823.21
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,1061.12,819.49
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,1047.71,808.17
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,1030.23,794.3
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,1010.5,780.17
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,986.87,763.46
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,956.88,740.92
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,923.28,715.99
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,883.5,687.74
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,840.66,657.26
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,793.19,623.29
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,743.16,586.19
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,688.45,543.21
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,632.06,497.97
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,571.58,448.59
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,510.57,397.38
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,447.11,342.99
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,383.96,287.54
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,316.92,227.66
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,252.67,170.11
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,188.34,115.65
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,127.51,70.0
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,68.31,38.87
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,43.73,33.53
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,38.4,28.68
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,33.1,23.58
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,21.86,12.48
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,13.27,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,140.43,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,324.48,242.63
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,461.46,382.77
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,557.89,466.29
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,658.49,547.99
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,731.06,602.89
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,804.02,655.28
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,859.2,693.52
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,912.78,729.49
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,942.41,747.83
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,979.56,771.33
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,1006.88,786.39
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,1030.77,798.99
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,1044.95,805.33
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,1055.2,809.19
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,1057.66,807.51
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,1056.03,803.33
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,1046.92,792.86
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,1033.73,779.97
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,1013.9,766.26
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,990.17,750.09
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,959.51,727.93
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,925.34,703.5
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,885.51,676.18
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,842.62,646.68
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,794.69,612.56
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,744.34,575.42
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,690.37,534.71
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,634.63,491.54
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,574.2,442.71
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,513.15,392.08
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,449.36,338.84
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,385.84,284.28
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,318.46,225.47
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,254.51,169.44
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,190.28,116.35
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,129.6,71.58
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,71.57,41.77
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,48.66,37.6
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,38.74,28.67
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,32.75,22.98
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,23.45,13.76
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,14.07,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,17.92,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,269.67,203.4
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,480.63,396.51
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,577.08,479.22
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,677.46,560.05
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,749.82,613.76
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,822.39,664.45
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,877.25,701.21
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,930.4,735.55
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,960.21,751.26
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,997.54,771.94
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,1024.82,788.46
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,1048.55,802.58
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,1062.67,808.58
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,1072.81,812.02
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,1074.71,809.38
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,1072.43,804.18
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,1058.78,791.58
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,1041.09,776.62
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,1020.65,761.82
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,996.31,744.71
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,964.73,723.13
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,929.71,699.28
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,889.41,671.56
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,846.1,641.7
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,797.7,607.19
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,747.06,569.65
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,691.8,528.92
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,634.96,485.89
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,574.15,437.86
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,512.81,388.05
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,449.15,335.49
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,385.5,281.44
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,319.56,224.77
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,255.8,169.75
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,191.58,116.92
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,131.14,72.67
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,73.73,43.44
