Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,46.9,35.6
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.0,41.05,30.4
2016,2,11,17,30,495.0,43.0,2.2,17.0,118.0,35.18,24.92
2016,2,11,17,45,355.0,30.5,2.3,16.5,73.0,25.11,15.15
2016,2,11,18,0,215.0,18.0,2.4,16.0,28.0,14.9,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.5,14.0,7.68,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,175.0,14.0,2.5,10.0,21.0,126.37,0.0
2016,2,12,7,45,327.5,27.0,2.85,11.0,64.5,309.12,236.5
2016,2,12,8,0,480.0,40.0,3.2,12.0,108.0,451.78,372.32
2016,2,12,8,15,563.5,48.5,3.05,12.5,161.0,547.49,453.74
2016,2,12,8,30,647.0,57.0,2.9,13.0,214.0,648.13,533.9
2016,2,12,8,45,700.0,62.5,2.75,14.0,268.5,715.44,583.01
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,791.23,635.39
2016,2,12,9,15,786.5,72.5,2.6,16.0,374.5,847.78,672.08
2016,2,12,9,30,820.0,77.0,2.6,17.0,426.0,902.74,706.31
2016,2,12,9,45,844.0,80.0,2.65,18.0,473.0,944.6,730.75
2016,2,12,10,0,868.0,83.0,2.7,19.0,520.0,983.69,752.82
2016,2,12,10,15,884.0,85.5,2.8,19.5,561.0,1011.12,768.57
2016,2,12,10,30,900.0,88.0,2.9,20.0,602.0,1023.4,774.21
2016,2,12,10,45,911.5,90.0,3.0,21.0,636.0,1038.3,780.37
2016,2,12,11,0,923.0,92.0,3.1,22.0,670.0,1049.36,784.02
2016,2,12,11,15,930.5,93.0,3.15,22.0,696.0,1051.22,784.34
2016,2,12,11,30,938.0,94.0,3.2,22.0,722.0,1049.07,782.28
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.0,1039.51,774.04
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,1025.95,763.4
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,1005.89,749.71
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,982.01,733.65
2016,2,12,12,45,947.0,98.5,3.3,23.5,775.5,950.88,711.42
2016,2,12,13,0,945.0,99.0,3.3,24.0,775.0,916.38,687.04
2016,2,12,13,15,942.0,98.5,3.3,24.0,766.5,876.8,660.55
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,834.29,631.91
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,786.61,599.48
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,736.72,563.67
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,682.45,524.14
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,626.64,482.22
2016,2,12,14,45,884.0,97.5,3.3,23.0,634.0,566.75,434.91
2016,2,12,15,0,860.0,100.0,3.3,23.0,598.0,504.98,384.9
2016,2,12,15,15,842.5,97.0,3.2,22.5,558.0,441.78,332.86
2016,2,12,15,30,825.0,94.0,3.1,22.0,518.0,379.28,279.8
2016,2,12,15,45,799.0,91.0,3.05,22.0,471.5,315.31,224.29
2016,2,12,16,0,773.0,88.0,3.0,22.0,425.0,253.69,170.71
2016,2,12,16,15,738.0,83.0,2.75,21.0,375.0,187.9,116.6
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,129.33,73.57
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,73.68,44.68
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,51.99,40.23
2016,2,12,17,15,518.5,56.5,2.05,17.0,167.0,45.19,34.19
2016,2,12,17,30,440.0,47.0,2.1,16.0,115.0,38.29,27.78
2016,2,12,17,45,307.5,33.0,2.15,15.5,71.5,27.1,17.03
2016,2,12,18,0,175.0,19.0,2.2,15.0,28.0,15.67,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.5,14.0,8.11,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,67.11,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,230.86,179.93
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,352.85,295.16
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,444.26,374.19
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,545.28,455.88
2016,2,13,8,45,553.5,85.0,2.3,12.0,251.0,624.52,516.26
2016,2,13,9,0,613.0,93.0,2.3,13.0,303.0,704.89,574.5
2016,2,13,9,15,651.0,100.0,2.25,13.5,353.0,764.98,615.87
2016,2,13,9,30,689.0,107.0,2.2,14.0,403.0,824.09,655.14
2016,2,13,9,45,718.0,111.5,2.2,14.5,449.5,870.03,684.25
2016,2,13,10,0,747.0,116.0,2.2,15.0,496.0,913.74,711.27
2016,2,13,10,15,767.0,120.0,2.35,16.0,536.0,945.3,729.64
2016,2,13,10,30,787.0,124.0,2.5,17.0,576.0,973.77,745.83
2016,2,13,10,45,803.0,126.0,2.65,18.0,610.5,984.59,749.95
2016,2,13,11,0,819.0,128.0,2.8,19.0,645.0,1000.06,757.47
2016,2,13,11,15,829.0,130.0,2.95,19.5,671.0,1005.7,759.82
2016,2,13,11,30,839.0,132.0,3.1,20.0,697.0,1007.46,759.78
2016,2,13,11,45,873.0,120.5,3.3,20.5,721.5,1013.7,763.32
2016,2,13,12,0,907.0,109.0,3.5,21.0,746.0,1003.69,755.95
2016,2,13,12,15,910.0,109.5,3.6,21.0,755.5,985.13,743.73
2016,2,13,12,30,913.0,110.0,3.7,21.0,765.0,962.85,729.1
2016,2,13,12,45,915.0,109.0,3.8,21.5,766.5,934.45,708.94
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,902.59,686.45
2016,2,13,13,15,914.5,107.5,4.0,22.0,759.5,864.24,660.7
2016,2,13,13,30,912.0,107.0,4.1,22.0,751.0,822.99,632.73
2016,2,13,13,45,909.0,105.5,4.25,22.0,734.5,777.68,601.79
2016,2,13,14,0,906.0,104.0,4.4,22.0,718.0,729.92,566.98
2016,2,13,14,15,898.0,102.5,4.45,22.0,693.0,676.74,526.57
2016,2,13,14,30,890.0,101.0,4.5,22.0,668.0,624.65,485.78
2016,2,13,14,45,873.5,100.5,4.55,22.0,634.0,564.15,437.5
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,503.54,387.7
2016,2,13,15,15,839.5,97.5,4.5,21.5,560.0,440.9,335.29
2016,2,13,15,30,822.0,95.0,4.4,21.0,520.0,378.95,281.94
2016,2,13,15,45,800.5,90.5,4.35,21.0,474.5,315.07,225.73
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,253.01,171.06
2016,2,13,16,15,745.5,81.5,3.85,20.0,379.0,187.51,116.61
2016,2,13,16,30,712.0,77.0,3.4,19.0,329.0,128.98,73.33
2016,2,13,16,45,664.0,70.5,3.0,18.5,276.5,72.5,43.73
2016,2,13,17,0,616.0,64.0,2.6,18.0,224.0,50.43,38.87
2016,2,13,17,15,539.0,55.5,2.5,17.0,172.0,44.38,33.5
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,38.29,27.82
2016,2,13,17,45,331.0,33.5,2.3,15.5,75.5,27.53,17.52
2016,2,13,18,0,200.0,20.0,2.2,15.0,31.0,16.54,0.0
2016,2,13,18,15,100.0,10.0,2.3,14.5,15.5,8.54,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,58.0,8.5,4.2,11.5,11.0,7.26,0.0
2016,2,14,7,30,116.0,17.0,4.5,12.0,22.0,119.94,0.0
2016,2,14,7,45,257.5,32.0,4.8,12.5,64.5,264.9,207.38
2016,2,14,8,0,399.0,47.0,5.1,13.0,107.0,399.07,332.64
2016,2,14,8,15,482.5,57.5,5.5,13.5,158.0,495.0,416.42
2016,2,14,8,30,566.0,68.0,5.9,14.0,209.0,595.7,500.63
2016,2,14,8,45,622.5,74.0,6.35,15.0,262.0,671.51,560.93
2016,2,14,9,0,679.0,80.0,6.8,16.0,315.0,748.36,619.79
2016,2,14,9,15,714.5,85.0,6.85,16.5,365.5,805.06,661.11
2016,2,14,9,30,750.0,90.0,6.9,17.0,416.0,860.61,700.48
2016,2,14,9,45,516.5,157.5,7.0,18.0,393.0,722.11,589.97
2016,2,14,10,0,283.0,225.0,7.1,19.0,370.0,559.58,454.52
2016,2,14,10,15,286.0,243.5,7.0,19.0,399.5,583.97,472.33
2016,2,14,10,30,289.0,262.0,6.9,19.0,429.0,606.85,488.35
2016,2,14,10,45,291.0,277.0,6.8,19.5,453.5,622.88,498.16
2016,2,14,11,0,293.0,292.0,6.7,20.0,478.0,637.32,506.73
2016,2,14,11,15,294.5,303.5,6.5,20.5,497.0,645.52,510.41
2016,2,14,11,30,296.0,315.0,6.3,21.0,516.0,652.12,512.93
2016,2,14,11,45,311.0,321.0,6.1,21.5,537.0,664.07,519.92
2016,2,14,12,0,326.0,327.0,5.9,22.0,558.0,674.04,525.36
2016,2,14,12,15,349.0,325.5,5.7,22.0,575.5,681.24,530.12
2016,2,14,12,30,372.0,324.0,5.5,22.0,593.0,685.98,533.02
2016,2,14,12,45,449.5,294.5,5.3,22.0,619.5,722.62,560.52
2016,2,14,13,0,527.0,265.0,5.1,22.0,646.0,738.58,572.68
2016,2,14,13,15,439.0,293.5,5.0,22.0,609.0,668.77,518.8
2016,2,14,13,30,351.0,322.0,4.9,22.0,572.0,592.37,460.25
2016,2,14,13,45,410.0,294.5,4.85,22.5,580.0,587.72,456.98
2016,2,14,14,0,469.0,267.0,4.8,23.0,588.0,587.77,456.25
2016,2,14,14,15,453.5,263.5,4.7,22.5,564.5,545.08,423.95
2016,2,14,14,30,438.0,260.0,4.6,22.0,541.0,502.77,391.55
2016,2,14,14,45,447.5,242.0,4.6,22.0,517.0,462.02,359.39
2016,2,14,15,0,457.0,224.0,4.6,22.0,493.0,419.72,325.14
2016,2,14,15,15,469.0,204.0,4.45,22.0,464.0,375.32,288.06
2016,2,14,15,30,481.0,184.0,4.3,22.0,435.0,329.25,248.67
2016,2,14,15,45,394.5,182.0,4.2,22.0,376.0,267.44,198.86
2016,2,14,16,0,308.0,180.0,4.1,22.0,317.0,214.49,157.26
2016,2,14,16,15,285.0,164.0,3.55,21.0,279.5,174.04,125.07
2016,2,14,16,30,262.0,148.0,3.0,20.0,242.0,136.58,97.25
2016,2,14,16,45,242.5,126.5,2.55,19.5,203.0,98.69,72.72
2016,2,14,17,0,223.0,105.0,2.1,19.0,164.0,76.65,61.54
2016,2,14,17,15,189.0,83.5,2.0,18.0,125.5,61.99,48.72
2016,2,14,17,30,155.0,62.0,1.9,17.0,87.0,46.85,35.15
2016,2,14,17,45,92.0,41.5,1.85,16.5,54.5,31.85,21.19
2016,2,14,18,0,29.0,21.0,1.8,16.0,22.0,16.86,0.56
2016,2,14,18,15,14.5,10.5,1.85,15.5,11.0,8.96,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,51.89,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,141.63,0.0
2016,2,15,7,45,285.5,32.0,4.2,10.5,67.5,284.78,226.72
2016,2,15,8,0,426.0,46.0,4.3,11.0,111.0,418.68,350.55
2016,2,15,8,15,509.0,56.0,4.55,12.0,163.5,514.54,432.95
2016,2,15,8,30,592.0,66.0,4.8,13.0,216.0,615.19,515.16
2016,2,15,8,45,650.5,71.5,5.05,14.0,270.5,692.82,575.59
2016,2,15,9,0,709.0,77.0,5.3,15.0,325.0,771.64,634.46
2016,2,15,9,15,744.5,82.0,5.35,15.5,376.5,829.14,675.42
2016,2,15,9,30,780.0,87.0,5.4,16.0,428.0,879.09,709.66
2016,2,15,9,45,810.0,89.5,5.5,16.5,476.5,925.62,740.96
2016,2,15,10,0,840.0,92.0,5.6,17.0,525.0,969.61,769.94
2016,2,15,10,15,857.0,94.5,5.6,17.5,566.0,997.76,786.49
2016,2,15,10,30,874.0,97.0,5.6,18.0,607.0,1022.45,800.56
2016,2,15,10,45,888.5,98.0,5.6,18.5,641.5,1039.07,808.92
2016,2,15,11,0,903.0,99.0,5.6,19.0,676.0,1039.81,806.26
2016,2,15,11,15,911.0,100.5,5.6,19.5,702.5,1042.72,805.43
2016,2,15,11,30,919.0,102.0,5.6,20.0,729.0,1041.64,802.0
2016,2,15,11,45,921.5,104.5,5.7,20.5,746.5,1032.26,793.75
2016,2,15,12,0,924.0,107.0,5.8,21.0,764.0,1018.93,782.96
2016,2,15,12,15,927.0,107.0,5.7,21.0,773.5,999.43,768.21
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,976.14,751.01
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,948.71,731.68
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,917.55,709.78
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,879.12,681.86
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,837.64,651.8
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,792.56,617.88
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,744.46,580.56
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.5,690.91,539.75
2016,2,15,14,30,931.0,90.0,4.7,21.0,691.0,635.54,496.49
2016,2,15,14,45,924.0,87.0,4.6,21.0,658.5,576.46,448.45
2016,2,15,15,0,917.0,84.0,4.5,21.0,626.0,516.17,398.09
2016,2,15,15,15,902.5,82.0,4.25,20.5,586.0,452.73,344.28
2016,2,15,15,30,888.0,80.0,4.0,20.0,546.0,389.44,289.23
2016,2,15,15,45,874.5,75.0,3.8,20.0,501.0,321.99,229.35
2016,2,15,16,0,861.0,70.0,3.6,20.0,456.0,256.76,171.2
2016,2,15,16,15,832.0,66.5,3.05,19.0,404.5,191.32,116.17
2016,2,15,16,30,803.0,63.0,2.5,18.0,353.0,129.09,70.07
2016,2,15,16,45,764.5,57.5,2.0,17.5,299.5,68.36,39.16
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,45.38,34.61
2016,2,15,17,15,655.0,46.0,1.45,16.0,191.0,40.52,30.3
2016,2,15,17,30,584.0,40.0,1.4,15.0,136.0,35.69,25.76
2016,2,15,17,45,456.5,30.0,1.35,14.0,88.0,26.95,17.39
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,18.15,2.84
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,8.54,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,41.05,0.0
2016,2,16,7,45,238.5,36.5,3.85,12.0,73.5,256.76,204.58
2016,2,16,8,0,477.0,44.0,4.1,13.0,118.0,454.99,377.48
2016,2,16,8,15,556.0,52.0,4.2,14.0,171.0,546.99,454.8
2016,2,16,8,30,635.0,60.0,4.3,15.0,224.0,643.4,531.53
2016,2,16,8,45,684.0,66.0,4.4,16.0,277.5,714.67,585.05
2016,2,16,9,0,733.0,72.0,4.5,17.0,331.0,780.38,631.95
2016,2,16,9,15,766.0,76.5,4.7,17.5,382.0,836.16,671.59
2016,2,16,9,30,799.0,81.0,4.9,18.0,433.0,890.36,709.17
2016,2,16,9,45,822.0,84.5,5.15,19.0,479.5,931.62,735.62
2016,2,16,10,0,845.0,88.0,5.4,20.0,526.0,970.14,759.75
2016,2,16,10,15,861.0,90.5,5.25,20.5,567.0,997.35,774.25
2016,2,16,10,30,877.0,93.0,5.1,21.0,608.0,1021.09,786.15
2016,2,16,10,45,887.0,95.5,5.0,21.5,641.5,1023.13,783.36
2016,2,16,11,0,897.0,98.0,4.9,22.0,675.0,1033.19,786.41
2016,2,16,11,15,905.0,99.5,4.65,22.5,701.0,1036.14,783.29
2016,2,16,11,30,913.0,101.0,4.4,23.0,727.0,1035.12,777.96
2016,2,16,11,45,907.0,107.5,4.2,23.5,742.5,1022.01,765.56
2016,2,16,12,0,901.0,114.0,4.0,24.0,758.0,1005.05,750.87
2016,2,16,12,15,903.0,114.5,3.75,24.0,767.0,985.49,735.8
2016,2,16,12,30,905.0,115.0,3.5,24.0,776.0,962.27,718.4
2016,2,16,12,45,904.0,115.5,3.3,24.5,776.0,932.8,695.92
2016,2,16,13,0,903.0,116.0,3.1,25.0,776.0,900.04,671.43
2016,2,16,13,15,900.5,115.5,2.95,25.0,767.5,861.9,645.06
2016,2,16,13,30,898.0,115.0,2.8,25.0,759.0,820.91,616.75
2016,2,16,13,45,893.0,113.5,2.65,25.0,742.0,774.44,584.61
2016,2,16,14,0,888.0,112.0,2.5,25.0,725.0,730.7,552.16
2016,2,16,14,15,879.5,110.5,2.6,25.0,700.0,676.72,513.07
2016,2,16,14,30,871.0,109.0,2.7,25.0,675.0,621.31,471.73
2016,2,16,14,45,860.5,106.0,2.8,25.0,642.0,562.26,426.35
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,502.57,378.88
2016,2,16,15,15,784.5,109.0,2.95,24.5,552.0,428.03,319.8
2016,2,16,15,30,719.0,115.0,3.0,24.0,495.0,357.36,262.51
2016,2,16,15,45,747.5,102.0,3.1,23.5,467.0,305.92,216.9
2016,2,16,16,0,776.0,89.0,3.2,23.0,439.0,253.7,169.74
2016,2,16,16,15,743.5,84.0,3.0,22.0,389.0,187.79,115.71
2016,2,16,16,30,711.0,79.0,2.8,21.0,339.0,128.91,72.81
2016,2,16,16,45,669.5,72.0,2.65,20.0,286.5,72.2,43.8
2016,2,16,17,0,628.0,65.0,2.5,19.0,234.0,51.05,39.26
2016,2,16,17,15,554.0,56.5,2.6,18.0,181.5,45.03,33.98
2016,2,16,17,30,480.0,48.0,2.7,17.0,129.0,38.95,28.38
2016,2,16,17,45,360.0,35.5,2.85,16.5,83.5,29.12,19.08
2016,2,16,18,0,240.0,23.0,3.0,16.0,38.0,19.11,4.57
2016,2,16,18,15,120.0,11.5,3.1,15.5,19.0,9.82,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,123.5,9.5,1.7,7.0,16.0,83.46,0.0
2016,2,17,7,30,247.0,19.0,1.9,8.0,32.0,214.7,31.68
2016,2,17,7,45,377.5,31.0,2.15,9.0,78.0,348.66,281.45
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,477.24,396.56
2016,2,17,8,15,584.5,51.0,2.6,11.0,177.5,568.43,472.84
2016,2,17,8,30,661.0,59.0,2.8,12.0,231.0,663.89,548.17
2016,2,17,8,45,706.5,65.0,3.05,13.0,285.0,726.62,595.04
2016,2,17,9,0,752.0,71.0,3.3,14.0,339.0,796.77,645.46
2016,2,17,9,15,784.0,75.0,3.35,14.5,390.5,851.5,682.78
2016,2,17,9,30,816.0,79.0,3.4,15.0,442.0,904.55,717.87
2016,2,17,9,45,837.5,82.5,3.5,16.0,489.0,944.69,741.92
2016,2,17,10,0,859.0,86.0,3.6,17.0,536.0,982.0,763.59
2016,2,17,10,15,875.0,88.5,3.5,17.0,577.0,1009.38,779.57
2016,2,17,10,30,891.0,91.0,3.4,17.0,618.0,1021.46,785.0
2016,2,17,10,45,901.0,93.5,3.3,17.5,652.0,1035.41,790.45
2016,2,17,11,0,911.0,96.0,3.2,18.0,686.0,1045.5,793.33
2016,2,17,11,15,919.0,97.5,3.15,18.5,712.5,1048.4,791.98
2016,2,17,11,30,927.0,99.0,3.1,19.0,739.0,1047.26,788.18
2016,2,17,11,45,930.0,101.0,3.05,19.5,756.5,1037.7,779.01
2016,2,17,12,0,933.0,103.0,3.0,20.0,774.0,1024.14,767.48
2016,2,17,12,15,935.5,103.5,3.0,20.0,783.5,1004.52,754.04
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,981.07,738.19
2016,2,17,12,45,936.5,104.5,3.05,20.5,793.0,950.34,716.55
2016,2,17,13,0,935.0,105.0,3.1,21.0,793.0,916.23,692.68
2016,2,17,13,15,932.5,104.5,3.1,21.0,784.5,877.04,666.27
2016,2,17,13,30,930.0,104.0,3.1,21.0,776.0,834.9,637.7
2016,2,17,13,45,924.0,103.5,3.1,21.5,758.5,787.41,604.02
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,737.65,566.94
2016,2,17,14,15,910.0,102.0,3.1,22.0,715.5,684.11,526.78
2016,2,17,14,30,902.0,101.0,3.1,22.0,690.0,628.97,484.34
2016,2,17,14,45,890.0,99.0,3.1,22.0,656.5,570.95,438.49
2016,2,17,15,0,878.0,97.0,3.1,22.0,623.0,509.87,388.93
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.5,446.18,336.44
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,383.05,282.71
2016,2,17,15,45,822.5,88.5,2.95,21.0,496.0,318.14,226.1
2016,2,17,16,0,800.0,85.0,2.9,21.0,450.0,255.13,171.03
2016,2,17,16,15,768.5,80.5,2.55,20.0,399.0,192.01,118.79
2016,2,17,16,30,737.0,76.0,2.2,19.0,348.0,132.54,75.34
2016,2,17,16,45,690.5,70.5,1.9,18.5,294.5,71.05,43.04
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,51.08,39.48
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,45.05,34.18
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,38.95,28.55
2016,2,17,17,45,375.5,35.5,1.75,15.0,87.0,29.09,19.29
2016,2,17,18,0,252.0,23.0,1.8,14.0,40.0,19.05,5.77
2016,2,17,18,15,126.0,11.5,1.85,14.0,20.0,9.82,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.0,45.02,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,30.0,135.04,37.22
2016,2,18,7,45,252.0,41.0,4.35,13.5,75.5,272.48,218.76
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,405.78,337.8
2016,2,18,8,15,471.0,69.0,4.8,14.5,173.5,499.03,417.89
2016,2,18,8,30,552.0,80.0,5.0,15.0,226.0,598.87,499.41
2016,2,18,8,45,636.5,80.5,5.25,16.0,283.5,693.16,572.3
2016,2,18,9,0,721.0,81.0,5.5,17.0,341.0,788.93,643.4
2016,2,18,9,15,755.0,86.0,5.5,17.5,393.0,845.56,682.77
2016,2,18,9,30,789.0,91.0,5.5,18.0,445.0,894.17,715.25
2016,2,18,9,45,826.0,89.5,5.55,18.5,494.5,942.94,747.44
2016,2,18,10,0,863.0,88.0,5.6,19.0,544.0,989.1,777.2
2016,2,18,10,15,879.0,90.5,5.6,19.5,585.0,1016.53,792.91
2016,2,18,10,30,895.0,93.0,5.6,20.0,626.0,1028.54,797.79
2016,2,18,10,45,910.0,93.5,5.7,20.5,661.0,1045.08,806.81
2016,2,18,11,0,925.0,94.0,5.8,21.0,696.0,1057.79,813.24
2016,2,18,11,15,932.5,95.0,5.85,21.0,722.5,1059.54,813.48
2016,2,18,11,30,940.0,96.0,5.9,21.0,749.0,1057.23,811.14
2016,2,18,11,45,945.0,97.0,5.95,21.5,767.0,1048.33,802.85
2016,2,18,12,0,950.0,98.0,6.0,22.0,785.0,1035.36,791.96
2016,2,18,12,15,952.0,98.0,6.05,22.0,794.0,1014.39,777.24
2016,2,18,12,30,954.0,98.0,6.1,22.0,803.0,989.57,759.96
2016,2,18,12,45,953.5,98.5,6.15,22.5,803.0,959.31,737.45
2016,2,18,13,0,953.0,99.0,6.2,23.0,803.0,925.54,712.55
2016,2,18,13,15,950.0,98.5,6.2,23.0,794.5,885.33,684.22
2016,2,18,13,30,947.0,98.0,6.2,23.0,786.0,842.13,653.66
2016,2,18,13,45,942.0,97.0,6.2,23.5,768.0,794.17,618.26
2016,2,18,14,0,937.0,96.0,6.2,24.0,750.0,743.82,579.62
2016,2,18,14,15,929.0,94.5,6.15,24.0,724.5,688.91,536.93
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,632.38,492.01
2016,2,18,14,45,902.5,94.0,6.05,24.0,663.5,571.24,442.42
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,510.49,391.83
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.5,446.63,338.1
2016,2,18,15,30,852.0,90.0,5.7,23.0,547.0,383.24,283.3
2016,2,18,15,45,826.0,88.0,5.55,23.0,500.0,318.19,226.0
2016,2,18,16,0,800.0,86.0,5.4,23.0,453.0,255.42,170.88
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.0,192.16,118.26
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,128.43,71.4
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,70.98,42.88
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,51.71,39.52
2016,2,18,17,15,562.5,58.0,3.65,20.0,188.5,46.13,34.67
2016,2,18,17,30,490.0,50.0,3.5,19.0,135.0,40.52,29.55
2016,2,18,17,45,364.5,37.5,3.4,18.5,88.0,30.72,20.4
2016,2,18,18,0,239.0,25.0,3.3,18.0,41.0,20.76,7.56
2016,2,18,18,15,119.5,12.5,3.5,17.5,20.5,10.67,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,49.61,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,145.93,56.92
2016,2,19,7,45,261.0,39.5,4.8,16.5,76.0,275.47,220.24
2016,2,19,8,0,393.0,55.0,5.0,17.0,121.0,403.76,333.51
2016,2,19,8,15,471.5,66.0,5.1,17.5,172.5,497.09,412.47
2016,2,19,8,30,550.0,77.0,5.2,18.0,224.0,594.51,490.97
2016,2,19,8,45,275.0,86.5,5.3,18.5,160.0,378.45,315.38
2016,2,19,9,0,0.0,96.0,5.4,19.0,96.0,84.37,65.04
2016,2,19,9,15,0.5,122.5,5.35,19.5,122.5,110.77,86.77
2016,2,19,9,30,1.0,149.0,5.3,20.0,149.0,137.15,107.96
2016,2,19,9,45,3.5,163.5,5.25,20.5,165.0,152.3,119.81
2016,2,19,10,0,6.0,178.0,5.2,21.0,181.0,167.59,131.65
2016,2,19,10,15,25.0,215.5,5.1,21.5,230.5,223.93,176.81
2016,2,19,10,30,44.0,253.0,5.0,22.0,280.0,303.45,239.08
2016,2,19,10,45,213.0,266.5,4.95,22.5,405.5,507.54,400.35
2016,2,19,11,0,382.0,280.0,4.9,23.0,531.0,711.51,552.67
2016,2,19,11,15,618.5,202.5,4.8,23.0,626.5,885.31,680.15
2016,2,19,11,30,855.0,125.0,4.7,23.0,722.0,1018.65,769.69
2016,2,19,11,45,857.0,128.0,4.6,23.5,739.0,1009.41,759.21
2016,2,19,12,0,859.0,131.0,4.5,24.0,756.0,996.32,747.38
2016,2,19,12,15,861.5,131.5,4.45,24.0,765.0,977.24,733.86
2016,2,19,12,30,864.0,132.0,4.4,24.0,774.0,954.49,717.97
2016,2,19,12,45,862.0,132.5,4.35,24.5,773.5,924.17,695.66
2016,2,19,13,0,860.0,133.0,4.3,25.0,773.0,890.68,671.33
2016,2,19,13,15,857.0,132.5,4.2,25.0,764.5,852.34,644.79
2016,2,19,13,30,854.0,132.0,4.1,25.0,756.0,811.27,616.3
2016,2,19,13,45,847.0,131.5,4.1,25.0,738.5,764.73,583.47
2016,2,19,14,0,840.0,131.0,4.1,25.0,721.0,716.22,547.74
2016,2,19,14,15,830.5,129.0,4.05,25.0,695.5,662.98,507.66
2016,2,19,14,30,821.0,127.0,4.0,25.0,670.0,608.55,465.76
2016,2,19,14,45,808.5,124.0,4.0,25.0,637.0,550.71,420.34
2016,2,19,15,0,796.0,121.0,4.0,25.0,604.0,492.56,373.37
2016,2,19,15,15,778.5,118.0,3.9,24.5,564.5,430.58,322.73
2016,2,19,15,30,761.0,115.0,3.8,24.0,525.0,370.55,272.15
2016,2,19,15,45,736.5,110.0,3.75,24.0,480.0,307.93,218.38
2016,2,19,16,0,712.0,105.0,3.7,24.0,435.0,247.64,166.59
2016,2,19,16,15,678.0,99.5,3.3,23.5,385.0,188.02,117.94
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,132.5,77.95
2016,2,19,16,45,594.5,86.5,2.55,22.5,283.0,79.28,51.2
2016,2,19,17,0,545.0,79.0,2.2,22.0,231.0,61.28,47.61
2016,2,19,17,15,471.5,68.5,2.1,21.0,180.0,54.14,41.47
2016,2,19,17,30,398.0,58.0,2.0,20.0,129.0,46.87,34.93
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,32.75,22.15
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,20.95,8.48
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,11.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.0,12.0,2.75,16.5,15.5,39.56,0.0
2016,2,20,7,30,96.0,24.0,3.0,17.0,31.0,112.16,52.43
2016,2,20,7,45,202.0,43.0,3.3,17.5,72.5,238.93,189.96
2016,2,20,8,0,308.0,62.0,3.6,18.0,114.0,349.32,286.38
2016,2,20,8,15,383.0,75.0,3.85,18.5,163.5,435.35,359.41
2016,2,20,8,30,458.0,88.0,4.1,19.0,213.0,526.75,433.33
2016,2,20,8,45,510.0,97.5,4.35,19.5,264.0,597.63,488.09
2016,2,20,9,0,562.0,107.0,4.6,20.0,315.0,677.8,548.33
2016,2,20,9,15,281.0,85.0,4.7,20.5,189.0,391.83,322.14
2016,2,20,9,30,0.0,63.0,4.8,21.0,63.0,52.21,37.62
2016,2,20,9,45,0.0,76.5,4.9,21.5,76.5,63.5,46.83
2016,2,20,10,0,0.0,90.0,5.0,22.0,90.0,74.93,55.91
2016,2,20,10,15,0.0,116.5,5.0,22.0,116.5,99.05,75.33
2016,2,20,10,30,0.0,143.0,5.0,22.0,143.0,123.49,94.82
2016,2,20,10,45,6.0,184.5,5.05,22.5,188.5,168.79,130.82
2016,2,20,11,0,12.0,226.0,5.1,23.0,234.0,214.63,166.65
2016,2,20,11,15,13.0,234.0,5.05,23.5,243.5,221.93,171.71
2016,2,20,11,30,14.0,242.0,5.0,24.0,253.0,229.2,176.79
2016,2,20,11,45,12.0,236.0,5.0,24.5,245.5,219.93,168.95
2016,2,20,12,0,10.0,230.0,5.0,25.0,238.0,211.01,161.48
2016,2,20,12,15,10.5,232.5,5.0,25.0,240.5,212.68,162.7
2016,2,20,12,30,11.0,235.0,5.0,25.0,243.0,214.32,163.9
2016,2,20,12,45,16.0,258.0,5.0,25.5,270.5,238.8,182.55
2016,2,20,13,0,21.0,281.0,5.0,26.0,298.0,262.69,200.57
2016,2,20,13,15,18.0,267.0,4.95,26.0,281.0,245.43,187.23
2016,2,20,13,30,15.0,253.0,4.9,26.0,264.0,228.69,174.36
2016,2,20,13,45,27.5,277.0,4.9,26.0,297.0,267.59,204.62
2016,2,20,14,0,40.0,301.0,4.9,26.0,330.0,294.31,225.27
2016,2,20,14,15,111.5,311.5,4.8,26.0,387.0,343.99,264.18
2016,2,20,14,30,183.0,322.0,4.7,26.0,444.0,392.22,300.82
2016,2,20,14,45,108.0,284.5,4.6,26.0,355.5,299.7,229.77
2016,2,20,15,0,33.0,247.0,4.5,26.0,267.0,223.57,171.17
2016,2,20,15,15,32.0,232.0,4.25,25.5,250.5,205.99,158.0
2016,2,20,15,30,31.0,217.0,4.0,25.0,234.0,188.72,144.89
2016,2,20,15,45,194.5,199.5,3.8,25.0,291.5,218.15,163.45
2016,2,20,16,0,358.0,182.0,3.6,25.0,349.0,224.92,161.32
2016,2,20,16,15,328.0,168.5,3.2,24.0,308.5,182.02,127.81
2016,2,20,16,30,298.0,155.0,2.8,23.0,268.0,142.86,99.8
2016,2,20,16,45,285.5,132.5,2.45,22.5,228.0,102.21,74.7
2016,2,20,17,0,273.0,110.0,2.1,22.0,188.0,80.42,64.06
2016,2,20,17,15,229.5,90.0,2.15,21.5,146.0,66.72,52.23
2016,2,20,17,30,186.0,70.0,2.2,21.0,104.0,52.63,39.74
2016,2,20,17,45,126.0,48.5,2.3,21.0,68.0,37.06,25.63
2016,2,20,18,0,66.0,27.0,2.4,21.0,32.0,21.11,9.06
2016,2,20,18,15,33.0,13.5,2.6,21.0,16.0,11.52,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.13,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,2,21,7,45,0.0,12.5,2.7,17.5,12.5,10.27,2.73
2016,2,21,8,0,0.0,20.0,3.0,18.0,20.0,16.46,8.13
2016,2,21,8,15,0.0,28.5,3.15,18.0,28.5,23.5,14.23
2016,2,21,8,30,0.0,37.0,3.3,18.0,37.0,30.54,20.27
2016,2,21,8,45,0.0,45.5,3.45,18.5,45.5,37.61,26.19
2016,2,21,9,0,0.0,54.0,3.6,19.0,54.0,44.69,32.01
2016,2,21,9,15,0.0,58.0,3.6,19.0,58.0,48.03,34.71
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,51.38,37.38
2016,2,21,9,45,0.0,58.0,3.6,19.5,58.0,48.07,34.42
2016,2,21,10,0,0.0,54.0,3.6,20.0,54.0,44.76,31.5
2016,2,21,10,15,0.0,101.0,3.5,20.0,101.0,84.72,64.2
2016,2,21,10,30,0.0,148.0,3.4,20.0,148.0,128.16,99.22
2016,2,21,10,45,0.0,141.5,3.35,20.0,141.5,121.42,93.51
2016,2,21,11,0,0.0,135.0,3.3,20.0,135.0,115.04,88.19
2016,2,21,11,15,2.5,163.0,3.15,20.0,165.0,143.01,110.59
2016,2,21,11,30,5.0,191.0,3.0,20.0,195.0,171.07,132.8
2016,2,21,11,45,3.5,177.5,2.85,20.5,180.0,156.38,120.62
2016,2,21,12,0,2.0,164.0,2.7,21.0,165.0,142.16,108.95
2016,2,21,12,15,9.5,216.5,2.45,21.0,223.5,196.72,152.1
2016,2,21,12,30,17.0,269.0,2.2,21.0,282.0,251.43,194.43
2016,2,21,12,45,11.0,228.5,1.95,21.0,237.0,207.08,159.59
2016,2,21,13,0,5.0,188.0,1.7,21.0,192.0,164.53,126.2
2016,2,21,13,15,5.5,191.0,1.5,21.0,195.0,166.97,128.18
2016,2,21,13,30,6.0,194.0,1.3,21.0,198.0,169.3,129.98
2016,2,21,13,45,6.5,199.0,1.15,21.5,203.5,173.27,132.82
2016,2,21,14,0,7.0,204.0,1.0,22.0,209.0,177.07,135.52
2016,2,21,14,15,25.5,245.5,0.95,21.5,263.0,230.08,177.16
2016,2,21,14,30,44.0,287.0,0.9,21.0,317.0,273.53,210.66
2016,2,21,14,45,39.0,268.5,0.9,21.0,294.0,249.43,192.15
2016,2,21,15,0,34.0,250.0,0.9,21.0,271.0,226.3,174.63
2016,2,21,15,15,28.0,229.0,0.85,21.0,245.5,199.79,154.28
2016,2,21,15,30,22.0,208.0,0.8,21.0,220.0,177.5,137.15
2016,2,21,15,45,11.0,142.0,0.75,21.0,148.0,119.57,91.68
2016,2,21,16,0,0.0,76.0,0.7,21.0,76.0,63.07,46.56
2016,2,21,16,15,0.0,67.0,0.65,20.5,67.0,55.54,40.69
2016,2,21,16,30,0.0,58.0,0.6,20.0,58.0,48.02,34.66
2016,2,21,16,45,0.0,48.5,0.55,20.0,48.5,40.11,28.14
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,32.21,22.72
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,24.32,15.79
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,16.46,8.77
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,9.86,2.8
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.28,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.71,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
