Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,118.04,48.07
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,230.74,183.03
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,357.3,293.84
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,504.84,416.27
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,589.93,483.98
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,677.96,551.46
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,762.75,613.13
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,844.43,670.46
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,896.32,706.34
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,946.22,740.42
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,977.68,761.26
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,1017.28,787.89
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,1042.05,803.81
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,1063.12,817.28
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,1077.52,824.6
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,1087.84,829.25
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,1088.35,828.04
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,1084.58,824.13
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,1074.75,816.52
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,1060.63,806.15
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,1039.13,790.25
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,1013.55,771.7
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,982.25,748.03
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,947.09,721.82
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,905.73,692.51
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,861.13,660.87
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,811.39,625.62
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,758.82,586.94
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,702.73,543.27
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,644.65,497.06
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,581.6,445.88
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,517.95,392.86
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,452.23,337.4
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,386.46,280.36
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,319.41,221.44
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,253.39,163.75
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,187.08,109.4
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,118.22,61.76
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,55.73,42.82
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,49.82,37.89
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,45.57,34.4
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,41.31,30.72
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,34.6,24.56
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,25.6,16.01
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,12.56,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,189.98,102.09
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,380.95,309.21
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,485.7,399.86
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,592.35,485.0
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,673.72,546.9
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,756.93,607.05
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,820.54,650.43
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,883.34,691.84
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,933.2,723.43
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,970.0,745.56
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,1004.62,765.14
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,1035.93,782.29
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,1059.79,794.78
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,1079.85,804.78
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,1090.04,806.86
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,1095.98,806.4
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,976.08,725.0
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,820.98,614.7
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,959.52,712.11
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,1058.37,772.94
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,1035.98,757.06
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,1009.66,740.07
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,976.84,717.53
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,940.49,692.79
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,899.0,665.94
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,854.44,636.87
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,764.04,574.33
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,677.13,511.08
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,666.6,504.78
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,637.52,483.14
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,575.98,435.32
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,513.72,385.46
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,449.19,332.07
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,382.69,275.66
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,295.96,209.22
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,234.28,165.84
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,190.39,123.03
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,123.57,68.49
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,63.91,50.04
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,54.12,41.8
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,49.44,37.97
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,44.71,33.88
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,36.81,26.65
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,28.79,18.9
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,14.19,0.56
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,33.47,15.63
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,74.06,56.94
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,130.3,106.06
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,175.03,144.6
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,216.07,178.78
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,257.65,212.22
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,547.36,445.81
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,827.36,645.36
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,878.63,674.45
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,927.87,703.87
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,965.76,725.11
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,1000.61,744.16
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,1025.88,758.29
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,1047.48,770.18
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,1047.93,768.6
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,1056.99,772.95
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,1057.85,772.69
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,1054.62,769.98
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,1043.34,762.17
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,1028.05,751.91
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,958.14,706.81
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,861.97,640.78
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,904.84,673.01
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,914.16,678.68
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,873.69,651.83
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,830.35,623.19
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,744.04,561.33
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,651.33,492.87
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,647.24,490.96
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,622.49,472.19
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,559.68,423.07
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,498.26,373.84
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,435.85,322.98
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,371.16,268.95
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,307.62,214.68
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,246.56,162.87
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,185.39,114.55
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,128.17,76.38
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,74.22,58.7
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,70.56,55.84
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,63.93,50.32
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,54.38,42.01
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,43.42,32.17
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,32.28,21.74
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,16.29,2.56
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,129.21,82.4
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,243.8,198.12
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,329.38,274.03
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,421.52,352.3
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,499.71,416.63
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,581.51,481.4
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,478.27,395.56
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,362.15,297.47
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,392.34,320.03
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,421.13,340.72
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,252.98,204.12
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,104.63,80.49
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,112.09,86.45
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,119.55,92.29
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,108.86,83.28
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,98.52,74.63
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,102.0,77.17
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,105.46,79.7
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,68.82,50.06
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,33.3,21.32
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,33.73,21.65
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,34.15,21.98
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,117.28,88.66
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,202.27,155.52
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,199.02,152.91
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,195.75,150.41
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,177.78,136.05
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,160.28,122.11
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,108.85,81.57
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,58.27,41.3
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,137.31,104.53
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,213.03,164.24
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,182.54,140.71
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,153.48,118.29
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,219.75,160.65
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,242.6,162.73
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,177.93,119.51
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,144.39,105.07
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,113.65,92.37
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,100.02,80.94
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,83.95,67.29
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,67.41,52.92
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,50.67,38.05
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,33.54,22.54
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,17.36,3.96
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.64,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.28,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,5.74,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,8.22,1.3
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,11.1,3.76
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,14.0,6.18
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,48.44,35.03
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,85.48,65.56
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,148.23,117.41
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,213.13,170.12
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,200.37,158.6
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,188.22,147.74
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,183.56,143.56
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,179.31,139.75
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,155.94,120.7
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,133.58,102.5
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,180.05,139.63
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,226.81,176.53
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,260.71,202.66
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,294.15,228.15
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,247.81,191.77
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,203.26,156.7
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,318.5,247.34
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,419.75,325.17
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,266.83,206.92
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,119.21,90.08
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,198.36,153.22
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,282.97,219.54
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,155.56,119.51
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,39.07,26.1
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,62.42,45.11
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,85.72,64.05
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,47.33,33.03
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.1,1.82
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,20.27,11.04
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,31.44,20.31
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,60.98,44.84
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,88.45,67.75
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,75.57,60.18
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,63.04,49.55
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,50.75,38.94
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,38.05,27.76
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,26.83,17.69
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,15.65,7.6
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,7.81,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,2.87,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,5.74,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,9.45,2.24
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,13.16,5.42
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,16.88,8.58
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,20.61,11.7
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,233.0,191.93
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,474.18,384.98
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,283.56,229.64
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,88.69,67.01
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,97.99,74.3
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,107.3,81.41
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,302.86,238.71
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,517.47,402.17
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,531.6,409.77
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,544.58,417.16
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,657.0,500.47
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,745.06,563.84
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,731.12,551.53
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,715.71,538.92
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,858.12,644.66
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,947.7,705.41
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,916.25,682.31
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,891.61,664.8
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,852.09,637.18
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,809.8,607.72
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,761.55,573.18
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,711.32,536.14
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,657.96,496.34
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,603.27,454.6
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,542.55,407.44
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,481.83,359.18
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,421.06,309.61
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,361.3,259.61
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,299.99,208.02
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,241.05,158.77
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,182.77,113.44
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,128.53,78.27
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,79.75,62.74
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,75.36,59.21
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,65.82,51.32
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,58.33,44.92
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,47.24,35.11
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,35.91,24.7
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,18.16,5.97
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.92,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.03,1.81
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,14.81,6.79
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,20.6,11.75
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,26.81,17.03
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,33.04,22.25
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,28.08,17.96
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,23.12,13.7
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,25.21,15.38
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,27.3,17.05
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,27.74,17.3
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,28.17,17.55
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,31.94,20.58
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,35.7,23.6
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,42.4,28.93
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,49.1,34.22
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,67.53,49.11
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,86.29,64.21
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,94.08,70.38
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,101.86,76.52
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,190.5,146.97
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,280.29,216.75
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,289.66,223.82
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,298.59,230.79
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,213.83,165.0
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,132.66,101.02
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,140.25,107.23
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,147.63,113.2
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,107.26,81.11
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,67.49,49.24
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,80.0,59.48
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,92.31,69.55
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,99.93,75.85
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,107.31,82.02
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,61.88,45.28
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,15.7,7.37
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,13.21,5.37
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,10.72,3.34
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,9.47,2.68
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,8.23,1.62
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,6.57,0.17
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,4.93,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.28,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.64,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.69,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.56,0.0
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,10.27,3.15
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,13.99,6.39
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,18.12,9.94
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,22.27,13.45
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,23.94,14.78
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,25.61,16.09
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,22.73,13.58
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,19.84,11.09
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,63.98,47.87
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,110.89,86.26
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,269.35,216.16
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,423.58,338.15
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,337.32,268.58
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,236.63,187.11
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,122.74,95.28
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.45
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,131.2,101.89
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,250.06,196.61
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,180.01,140.47
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,112.95,86.35
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,97.37,73.8
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,81.99,61.35
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,83.22,62.38
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,84.44,63.41
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,142.94,110.89
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,200.71,157.28
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,276.28,217.83
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,340.28,268.15
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,301.99,237.92
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,266.13,209.71
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,199.12,156.93
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,137.07,107.65
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,114.86,89.79
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,92.97,72.03
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,67.26,50.97
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,40.55,28.75
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,34.71,25.2
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,28.89,20.11
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,23.5,15.36
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,18.11,10.54
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,12.74,5.64
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.39,0.74
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.69,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,11.93,3.79
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,20.61,11.73
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,31.81,21.52
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,43.04,31.23
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,55.15,41.58
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,67.73,52.16
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,66.29,50.66
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,65.57,49.78
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,36.42,25.14
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.43,0.62
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,90.83,70.31
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,184.2,145.87
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,109.99,85.07
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,43.21,30.07
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,120.97,93.45
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,203.57,158.97
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,143.43,110.73
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,86.3,64.64
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,56.29,40.25
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,26.64,16.09
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,26.23,15.76
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,25.82,15.41
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,199.18,154.75
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,374.38,289.16
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,417.79,321.92
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,467.32,359.05
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,457.88,351.22
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,446.93,342.46
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,443.27,340.84
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,435.54,335.66
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,286.38,221.95
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,148.39,114.37
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,208.31,161.71
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,256.98,198.4
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,259.89,192.9
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,234.04,161.57
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,174.14,122.9
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,146.58,112.16
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,120.9,99.32
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,104.72,85.7
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,87.86,71.39
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,70.63,56.41
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,53.29,40.99
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,35.61,24.99
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,20.32,9.18
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.27,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,4.69,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,9.06,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,42.09,28.32
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,72.89,56.15
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,114.55,92.51
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,156.5,128.46
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,193.27,159.11
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,230.53,189.39
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,252.51,206.08
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,273.8,221.91
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,267.27,214.75
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,260.03,207.15
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,438.53,348.99
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,621.76,485.95
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,664.92,514.77
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,706.92,543.22
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,608.1,467.17
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,529.75,405.67
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,538.86,411.88
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,547.0,416.86
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,687.39,519.88
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,818.47,610.74
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,915.1,679.83
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,972.83,716.6
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,940.21,693.77
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,904.32,669.7
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,863.79,643.23
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,820.35,614.63
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,771.94,582.44
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,721.25,546.18
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,666.83,505.63
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,610.8,462.78
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,551.71,416.57
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,491.79,368.16
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,427.58,315.58
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,364.4,262.07
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,299.73,205.99
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,236.14,151.38
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,172.82,101.34
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,112.53,63.19
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,63.06,49.35
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,54.35,41.97
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,50.14,38.52
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,45.87,34.85
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,38.51,28.16
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,31.01,21.08
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,19.63,9.03
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,8.54,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,42.95,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,119.53,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,256.01,202.97
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,388.39,321.61
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,494.58,412.19
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,608.41,503.12
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,686.0,560.98
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,760.31,613.78
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,829.13,659.14
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,897.57,702.44
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,945.38,732.83
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,979.82,753.6
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,1015.08,774.1
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,1047.1,792.32
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,1068.48,806.05
2016,3,13,10,30,949.0,92.0,5.1,23.0,755.0,1085.94,817.35
2016,3,13,10,45,956.0,94.0,5.25,23.5,788.5,1095.22,821.66
2016,3,13,11,0,963.0,96.0,5.4,24.0,822.0,1100.25,823.32
2016,3,13,11,15,968.0,97.0,5.5,24.0,847.0,1097.82,821.38
2016,3,13,11,30,973.0,98.0,5.6,24.0,872.0,1091.09,816.76
2016,3,13,11,45,975.0,99.0,5.75,24.5,888.5,1077.09,806.16
