Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,803.55,605.34
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,755.77,570.62
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,705.65,533.01
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,651.08,491.32
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,595.03,447.53
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,535.11,399.74
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,474.3,350.09
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,411.54,297.72
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,349.38,244.76
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,286.3,190.97
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,224.74,139.85
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,158.27,90.39
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,99.99,58.57
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,68.14,52.46
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,64.82,49.94
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,60.42,46.5
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,55.94,42.82
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,48.66,36.5
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,41.26,29.76
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,28.4,17.77
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.19,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,128.78,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,273.47,218.89
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,375.66,318.74
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,489.24,420.4
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,568.92,488.8
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,658.37,561.78
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,728.32,615.77
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,798.72,668.27
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,859.18,711.71
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,908.69,745.84
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,952.95,774.96
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,994.54,801.66
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,1026.85,821.19
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,1055.71,838.1
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,1076.41,849.06
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,1093.06,857.22
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,1100.92,859.59
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,1104.46,859.11
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,1101.49,855.23
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,1094.14,848.48
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,1079.01,835.19
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,1059.63,819.17
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,1035.09,800.96
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,1006.53,780.06
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,971.79,753.71
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,933.42,724.91
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,890.46,693.96
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,844.34,660.66
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,792.85,621.83
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,738.78,578.65
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,680.99,532.69
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,621.39,484.16
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,558.37,431.66
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,494.66,377.14
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,428.75,319.4
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,362.83,260.53
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,295.68,200.59
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,229.47,143.34
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,157.1,87.69
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,92.9,52.55
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,60.21,47.3
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,57.75,45.42
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,53.89,42.31
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,49.99,39.01
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,40.08,30.17
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,34.18,24.64
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,24.55,15.31
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,14.82,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,133.7,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,280.23,222.2
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,381.52,314.93
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,493.57,409.21
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,574.88,473.28
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,659.76,536.29
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,722.42,582.5
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,790.55,631.23
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,844.67,668.41
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,897.1,703.59
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,941.33,730.42
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,982.89,755.02
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,1001.17,763.51
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,1027.0,777.37
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,1047.89,787.3
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,1064.92,794.73
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,1071.9,795.68
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,1074.68,794.16
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,1071.61,789.07
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,1064.36,781.52
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,1049.1,769.63
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,1029.82,755.39
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,1005.15,739.78
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,976.75,721.76
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,941.82,698.47
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,903.73,672.98
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,860.78,645.26
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,815.08,615.3
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,764.66,580.03
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,712.35,541.89
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,656.54,499.93
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,599.32,455.62
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,539.4,407.98
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,477.61,357.29
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,413.49,303.23
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,349.94,248.36
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,285.79,192.92
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,223.56,140.66
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,161.76,94.59
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,96.91,58.17
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,67.83,53.27
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,64.82,50.98
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,60.41,47.47
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,55.9,43.71
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,48.64,37.3
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,41.22,30.46
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,28.54,18.51
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.81,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,78.61,9.26
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,164.46,130.31
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,267.39,222.34
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,367.77,309.21
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,317.61,267.16
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,254.75,212.64
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,378.24,315.34
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,494.05,407.7
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,487.59,397.35
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,455.33,367.84
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,566.23,452.29
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,660.48,520.84
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,664.64,519.19
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,665.35,515.73
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,852.86,652.69
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,1022.88,763.92
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,1032.85,764.98
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,1038.86,765.16
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,1037.25,761.1
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,1031.64,754.7
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,1018.14,743.99
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,1000.79,731.03
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,932.82,686.07
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,853.96,629.92
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,877.39,649.42
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,880.77,652.9
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,839.55,625.99
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,795.79,596.19
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,747.05,562.15
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,696.47,525.79
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,611.47,461.83
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,534.49,403.35
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,470.9,354.91
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,414.13,311.16
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,383.71,284.45
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,338.15,243.05
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,275.46,194.6
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,231.98,163.94
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,185.41,130.69
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,144.86,106.67
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,121.43,98.5
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,109.53,88.74
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,94.67,76.56
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,79.17,63.51
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,63.6,50.0
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,47.5,35.65
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,32.05,21.37
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,15.6,0.09
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,74.67,21.64
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,153.45,120.82
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,238.8,197.85
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,346.03,290.96
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,227.66,191.3
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,98.46,78.17
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,66.21,50.79
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,41.38,29.59
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,80.33,62.2
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,122.86,97.2
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,117.94,92.77
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,113.55,88.85
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,189.11,150.69
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,266.82,212.86
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,463.4,370.61
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,619.0,491.16
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,855.96,673.96
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,1049.67,811.38
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,1047.86,806.95
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,1041.99,800.96
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1022.12,784.21
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1012.7,775.05
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,989.72,756.57
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,963.03,735.78
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,931.71,712.28
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,896.82,686.39
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,854.77,656.81
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,809.93,625.16
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,761.41,589.24
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,710.4,550.27
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,655.03,506.84
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,598.11,461.1
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,538.26,411.85
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,477.38,360.33
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,413.71,305.27
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,346.62,246.55
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,281.86,189.57
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,218.15,135.38
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,154.68,88.09
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,94.12,56.75
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,66.9,52.68
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,58.03,45.26
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,54.4,42.39
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,50.72,39.34
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,44.01,33.41
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,37.15,27.08
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,26.88,17.33
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.41,1.67
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,139.56,64.75
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,281.7,230.66
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,378.26,318.4
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,484.37,409.02
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,562.82,472.4
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,644.51,534.36
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,712.28,583.71
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,775.82,628.22
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,829.33,663.13
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,881.2,696.01
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,925.0,722.05
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,966.21,745.68
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,997.72,762.57
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,1013.55,768.73
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,1033.36,777.2
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,1049.37,782.99
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,1056.85,784.35
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,1060.25,783.28
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,1056.45,777.15
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,1048.56,768.63
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,1034.16,756.76
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,1015.8,742.6
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,991.18,725.4
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,962.89,705.96
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,928.09,681.66
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,890.18,655.42
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,848.38,627.84
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,803.83,598.28
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,753.64,562.17
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,701.54,523.78
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,646.55,483.71
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,590.18,441.23
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,530.8,395.05
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,469.71,345.93
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,406.28,293.47
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,343.39,240.1
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,279.73,186.05
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,217.83,134.99
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,156.49,90.45
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,91.99,56.04
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,68.26,53.39
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,66.03,51.79
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,61.7,48.38
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,57.27,44.73
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,50.06,38.43
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,42.7,31.7
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,29.01,19.04
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,17.12,2.96
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,13.16,5.2
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,22.26,13.18
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,31.38,21.1
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,41.78,29.9
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,52.2,38.53
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,72.76,55.53
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,93.93,72.75
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,99.06,76.53
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,104.36,80.41
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,160.97,126.3
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,218.93,172.36
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,238.07,186.55
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,257.14,200.62
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,225.06,174.52
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,194.29,149.6
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,178.33,136.62
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,162.85,124.04
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,171.99,131.08
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,181.01,137.98
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,176.06,133.75
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,171.14,129.6
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,131.76,98.77
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,93.25,68.44
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,109.34,81.0
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,125.29,93.32
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,144.76,108.57
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,163.82,123.45
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,118.7,88.15
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,74.36,53.29
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,104.71,77.26
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,134.49,100.64
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,109.14,80.93
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,84.12,61.39
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,134.1,101.06
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,180.63,137.78
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,137.22,104.08
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,94.63,70.76
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,114.1,86.62
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,130.41,100.2
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,115.4,92.72
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,101.05,80.91
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,85.25,67.82
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,69.29,54.31
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,53.52,40.67
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,37.57,26.63
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,23.97,14.41
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,9.88,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.12,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,5.33,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,10.68,3.06
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,18.53,9.84
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,26.4,16.62
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,35.53,24.32
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,44.69,31.91
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,43.44,30.78
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,42.21,29.63
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,38.49,26.36
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,34.78,23.13
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,41.04,28.18
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,47.32,33.21
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,74.1,54.89
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,102.07,77.31
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,135.41,103.96
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,169.04,130.59
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,184.74,142.56
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,200.33,154.38
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,204.71,157.32
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,209.01,160.22
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,223.12,170.74
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,236.98,181.01
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,256.39,195.86
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,275.35,210.32
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,324.96,247.77
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,360.96,274.48
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,421.79,320.38
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,484.41,366.5
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,435.42,329.03
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,395.98,298.86
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,408.89,308.79
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,412.75,311.41
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,393.36,296.34
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,371.1,278.57
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,337.59,252.48
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,303.32,225.28
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,269.68,195.61
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,230.52,161.39
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,184.65,129.51
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,145.3,107.2
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,123.66,99.23
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,110.22,88.28
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,81.09,64.1
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,53.33,40.58
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,46.43,34.59
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,39.34,28.18
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,29.25,18.88
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.93,5.43
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,144.56,93.96
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,281.51,226.83
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,375.39,309.47
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,478.14,395.83
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,562.19,463.44
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,650.42,530.36
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,712.53,574.1
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,779.98,620.73
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,839.87,660.53
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,898.75,698.74
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,942.49,724.83
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,972.73,741.14
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,1005.15,758.77
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,1034.28,774.0
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,1053.44,784.64
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,1068.63,792.8
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,1076.62,794.79
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,1080.4,794.21
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,1076.34,789.91
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,1068.02,783.05
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,1053.03,771.18
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,1033.9,756.82
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,1008.32,739.54
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,978.9,719.84
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,944.48,695.76
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,906.59,669.4
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,863.35,640.22
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,817.16,608.92
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,766.63,573.31
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,713.64,534.26
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,657.37,491.8
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,599.33,446.81
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,537.3,397.52
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,474.69,346.28
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,410.59,292.97
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,346.5,238.4
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,280.86,182.15
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,216.16,128.93
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,145.29,78.11
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,83.05,49.18
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,62.58,47.89
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,60.3,46.23
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,56.6,43.48
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,48.52,36.77
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,43.23,32.2
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,37.92,27.36
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,28.5,18.58
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,18.96,6.27
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.82,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.64,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.28,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,4.93,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.16,0.0
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,7.41,0.72
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,62.64,47.93
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,126.63,101.65
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,69.36,53.07
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,20.68,11.83
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,119.48,94.78
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,229.02,184.37
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,118.26,92.89
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,19.09,10.24
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,18.69,9.89
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.53
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,19.13,10.18
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,19.98,10.82
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,155.31,121.31
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,297.22,233.72
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,225.25,176.17
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,156.0,120.68
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,198.5,154.6
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,240.6,187.81
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,224.49,175.03
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,208.67,162.55
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,325.22,254.82
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,429.16,335.11
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,399.56,312.11
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,371.14,290.24
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,371.12,291.09
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,368.74,289.83
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,306.42,241.03
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,249.37,196.31
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,241.84,190.75
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,232.96,183.84
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,239.93,182.68
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,225.56,162.36
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,157.76,117.66
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,131.76,105.37
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,117.28,98.13
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,103.29,86.18
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,87.16,72.29
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,70.86,57.97
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,55.45,44.16
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,39.89,29.95
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,25.62,16.72
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,10.7,1.6
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.55,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,66.08,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,214.8,159.68
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,343.84,288.02
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,435.59,370.59
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,535.31,455.4
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,608.06,512.82
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,688.24,572.87
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,753.34,618.24
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,818.26,661.63
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,871.52,693.56
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,913.16,716.07
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,954.14,739.87
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,992.3,761.16
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,1021.94,776.66
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,1047.98,789.62
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,1066.04,798.66
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,1080.08,805.22
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,1086.93,807.22
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1089.5,806.65
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,1084.69,803.0
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1075.58,796.76
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1060.26,785.1
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,1040.75,770.87
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,1014.75,753.55
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,984.88,733.74
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,949.54,710.6
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,910.73,685.0
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,866.6,655.29
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,819.53,623.32
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,768.67,585.77
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,715.42,544.88
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,657.96,501.76
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,598.8,455.9
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,536.34,405.27
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,473.64,352.86
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,408.95,297.36
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,344.34,240.84
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,279.04,183.92
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,208.7,125.51
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,143.99,79.24
