Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,81.95,51.19
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,64.35,50.32
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,61.76,48.27
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,57.74,45.11
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,49.22,37.87
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,43.59,32.97
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,37.88,27.76
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,28.9,19.35
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.79,8.16
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,66.93,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,211.9,158.72
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,336.02,275.6
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,427.03,355.38
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,525.84,437.48
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,602.98,496.71
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,678.68,551.42
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,744.08,595.76
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,809.37,638.27
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,862.9,669.69
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,914.7,698.89
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,946.29,715.34
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,985.03,736.4
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,1015.68,751.63
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,1042.84,764.41
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,1061.17,772.08
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,1075.5,777.34
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,1082.62,778.89
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,1085.5,778.02
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1081.05,775.0
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1072.33,769.52
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1056.91,760.62
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1037.35,749.16
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,1011.84,733.36
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,982.46,715.09
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,947.19,692.03
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,908.5,666.61
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,864.92,638.25
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,818.39,607.69
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,767.28,572.28
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,713.81,533.65
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,657.03,491.23
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,598.55,446.22
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,536.86,397.36
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,474.23,346.14
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,409.11,292.02
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,344.08,236.64
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,278.48,180.48
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,207.88,122.9
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,142.91,77.38
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,80.54,50.31
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,64.4,49.72
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,61.81,47.7
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,58.18,45.02
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,50.01,38.24
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,44.41,33.41
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,38.72,28.26
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,29.75,19.93
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.66,9.12
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,65.9,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,207.99,158.84
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,328.65,271.32
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,418.93,350.51
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,516.81,432.01
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,593.82,492.27
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,673.7,551.12
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,733.66,592.83
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,798.24,636.65
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,852.18,671.45
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,904.45,704.6
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,946.38,729.08
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,974.52,743.91
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,1004.23,758.56
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,1030.48,770.63
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,1048.98,778.58
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,1063.55,783.96
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,1069.98,782.55
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1072.24,778.59
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,1068.28,774.28
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,1060.09,767.47
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,1044.26,754.46
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1024.39,739.11
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,999.17,721.96
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,970.17,702.49
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,934.9,677.67
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,896.28,650.81
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,853.33,622.38
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,807.49,591.93
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,757.15,556.63
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,704.51,518.66
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,647.91,476.63
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,589.73,432.29
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,528.87,384.86
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,467.16,335.24
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,403.08,282.46
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,339.17,228.73
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,274.55,174.64
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,205.0,119.22
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,141.4,75.89
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,80.5,50.63
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,65.94,50.26
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,63.07,48.15
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,54.25,41.07
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,50.55,38.21
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,45.01,33.5
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,39.4,28.48
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,30.07,19.95
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,20.58,9.28
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,104.25,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,224.62,172.13
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,345.47,282.16
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,434.63,359.6
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,531.08,439.06
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,606.16,496.1
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,679.47,548.34
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,743.86,592.3
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,808.03,634.59
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,861.01,666.66
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,912.19,696.63
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,953.38,721.23
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,980.82,736.3
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,1009.58,752.32
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,1034.85,765.96
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,1052.89,776.75
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,1066.96,785.13
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,1073.35,787.45
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,1075.55,787.22
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1070.98,783.97
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1062.17,778.12
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1046.7,766.55
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1027.13,752.73
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1001.7,736.22
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,972.47,717.19
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,937.38,693.13
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,898.92,666.73
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,855.24,637.64
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,808.7,606.33
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,757.69,569.55
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,704.41,529.92
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,647.92,487.51
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,589.82,442.53
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,505.7,376.68
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,436.43,322.38
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,392.55,283.08
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,337.77,231.9
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,273.12,176.31
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,203.58,119.8
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,139.94,75.91
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,78.98,50.89
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,66.25,50.98
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,63.77,49.17
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,54.9,41.9
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,51.23,38.96
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,46.11,34.59
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,40.96,29.96
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,31.28,21.04
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,21.4,10.22
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.55,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,10.72,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,89.03,65.82
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,172.31,139.06
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,239.26,197.34
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,310.95,258.07
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,408.26,337.69
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,499.61,410.11
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,619.5,503.65
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,739.96,592.93
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,805.31,639.38
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,865.47,681.63
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,716.29,567.5
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,511.8,404.34
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,613.97,482.34
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,696.72,543.65
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,895.14,694.25
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,1046.46,799.03
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,1058.41,803.65
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,1066.32,806.35
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,1064.63,803.57
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1058.69,798.09
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1049.79,789.53
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1036.49,778.17
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1012.05,760.58
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,983.65,740.45
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,891.66,674.0
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,785.92,592.37
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,821.02,621.93
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,824.77,627.09
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,773.28,587.9
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,718.94,545.52
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,660.72,501.33
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,600.66,454.31
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,536.71,401.97
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,473.24,348.65
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,407.76,292.33
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,342.36,235.25
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,275.92,177.75
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,209.91,123.56
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,137.48,73.08
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,74.09,47.76
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,61.62,47.24
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,58.17,44.57
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,54.77,41.96
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,51.31,39.2
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,45.94,34.61
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,37.2,26.85
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,28.96,19.26
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,20.64,10.08
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,7.26,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,14.59,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,85.96,64.2
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,160.67,129.68
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,209.97,172.77
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,260.71,215.75
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,305.09,251.58
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,350.18,286.69
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,441.56,358.73
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,557.63,446.5
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,744.12,585.29
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,927.49,711.05
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,957.47,726.78
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,994.5,748.28
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,1024.5,763.28
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,1051.06,775.89
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,1067.55,783.05
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1079.99,787.72
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,1085.39,788.32
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,1086.45,786.34
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1080.07,781.34
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1069.45,773.83
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1046.68,757.12
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1019.93,738.05
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,994.18,720.63
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,964.79,700.88
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,902.39,659.19
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,822.19,601.44
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,788.31,578.06
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,751.41,551.98
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,692.8,509.78
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,638.06,469.84
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,574.43,423.24
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,514.19,378.45
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,405.06,298.57
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,321.55,238.2
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,337.36,244.14
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,324.57,223.43
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,263.64,171.94
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,198.79,119.2
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,152.82,94.2
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,122.3,96.17
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,111.61,87.94
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,109.15,86.4
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,95.71,75.9
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,79.49,62.72
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,67.65,52.78
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,52.12,39.29
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,38.13,26.78
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,22.76,11.78
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,24.0,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,66.53,11.88
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,171.59,134.53
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,265.85,218.93
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,347.32,290.14
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,436.14,365.13
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,371.03,309.67
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,290.8,240.14
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,513.52,423.64
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,731.76,593.15
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,735.04,591.38
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,724.41,579.75
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,748.72,594.1
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,769.31,605.38
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,753.57,588.23
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,713.97,554.37
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,755.96,583.56
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,815.86,624.27
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,826.36,628.45
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,834.11,630.96
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,830.65,626.77
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,824.56,620.9
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,784.1,589.21
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,757.32,567.14
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,692.11,518.08
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,617.02,462.13
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,601.0,449.42
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,584.17,436.09
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,479.21,359.04
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,375.2,281.69
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,361.33,271.78
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,347.45,261.57
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,291.18,219.63
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,238.3,179.9
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,314.09,237.16
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,373.34,279.35
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,363.99,266.02
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,324.66,225.08
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,263.57,173.41
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,203.93,125.5
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,145.4,85.95
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,90.15,70.99
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,82.43,64.92
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,79.89,63.12
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,74.78,59.18
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,69.46,54.92
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,59.61,46.4
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,51.9,39.46
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,38.05,26.98
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,23.86,12.99
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.13,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.1,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,11.93,4.12
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,19.78,11.07
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,30.14,20.07
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,40.53,28.97
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,24.33,15.12
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,8.23,1.35
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,174.64,142.65
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,352.51,286.01
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,499.03,401.66
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,655.49,520.03
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,349.01,281.49
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,39.85,27.03
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,124.8,96.0
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,215.34,167.34
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,262.18,203.25
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,329.11,253.95
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,175.38,134.29
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,31.69,19.82
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,32.55,20.51
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,33.4,21.18
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,59.41,41.83
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,85.71,62.5
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,236.5,180.32
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,382.46,290.6
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,369.78,280.16
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,357.24,270.29
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,592.78,453.35
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,766.74,582.25
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,718.26,544.29
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,668.22,505.64
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,614.53,465.27
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,559.88,422.9
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,502.58,376.55
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,442.18,326.65
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,382.32,275.97
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,323.43,225.44
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,263.34,174.65
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,205.36,128.25
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,148.79,90.24
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,95.75,75.74
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,88.07,69.57
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,83.99,66.36
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,76.99,60.72
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,71.04,55.83
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,61.95,48.04
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,52.59,39.74
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,39.49,27.93
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,26.43,14.99
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,23.19,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,68.87,29.4
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,158.81,124.23
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,264.65,216.11
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,346.42,286.72
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,435.65,361.28
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,257.39,214.31
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,31.39,20.75
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,40.96,28.66
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,50.56,36.44
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,65.61,48.5
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,80.99,60.63
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,91.1,68.46
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,101.22,76.22
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,113.57,85.53
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,125.92,94.72
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,136.65,103.05
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,147.38,111.34
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,152.17,114.71
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,156.93,118.05
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,282.5,214.95
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,399.0,302.5
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,315.01,238.8
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,224.2,169.4
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,203.56,153.9
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,183.26,138.48
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,180.74,136.56
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,178.15,134.57
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,101.85,75.04
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,26.72,15.63
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,176.31,133.49
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,318.27,241.86
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,385.86,293.43
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,438.32,332.34
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,355.98,269.67
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,286.2,216.99
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,252.56,191.59
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,221.0,167.7
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,207.68,157.33
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,193.27,146.14
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,140.07,106.1
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,92.76,72.95
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,108.73,86.71
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,117.67,94.54
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,101.99,81.72
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,88.53,70.55
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,72.86,57.2
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,60.4,46.26
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,43.54,31.25
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,26.72,15.35
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,14.51,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,6.56,0.0
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,10.68,3.23
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,16.05,7.81
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,21.43,12.34
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,164.32,132.84
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,313.34,253.63
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,399.96,321.2
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,473.8,377.39
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,509.5,402.02
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,543.65,425.12
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,511.55,397.13
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,494.79,380.67
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,742.56,566.81
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,959.93,715.75
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,980.17,723.6
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,996.8,730.35
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,895.08,656.67
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,768.9,562.58
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,907.04,659.98
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,996.01,715.17
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,985.5,704.22
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,971.04,691.72
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,947.17,675.16
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,919.79,656.53
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,754.56,542.51
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,572.37,411.23
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,698.13,504.84
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,771.06,557.7
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,724.47,524.43
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,675.24,489.41
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,621.22,449.75
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,565.63,407.8
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,506.7,362.34
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,447.09,314.88
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,385.65,265.22
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,319.75,211.31
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,256.01,158.68
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,192.87,109.41
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,131.35,70.07
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,72.48,54.58
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,67.93,51.1
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,64.85,48.74
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,55.96,41.67
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,52.38,38.91
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,46.96,34.38
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,41.46,29.56
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,32.68,21.74
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,23.76,12.96
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,36.98,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,112.33,67.05
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,200.29,160.53
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,293.96,243.36
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,372.9,311.64
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,458.71,382.76
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,340.13,283.27
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,185.53,150.86
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,196.74,159.3
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,192.34,154.57
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,211.14,168.96
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,247.14,196.79
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,164.37,129.24
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,102.96,78.67
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,112.18,85.8
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,121.39,92.79
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,71.33,52.27
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,23.3,13.3
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,26.24,15.63
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,29.19,17.93
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,71.6,51.89
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,114.9,86.14
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,180.07,137.05
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,245.26,186.89
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,213.44,162.27
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,182.27,138.22
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,193.46,146.94
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,204.38,155.36
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,267.93,204.2
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,334.56,254.52
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,352.3,267.45
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,367.69,278.61
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,298.16,226.45
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,233.33,177.41
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,235.31,179.26
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,236.52,180.35
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,202.42,154.35
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,169.64,129.3
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,143.27,109.05
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,117.68,89.26
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,103.3,78.24
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,89.06,70.36
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,80.71,63.68
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,72.3,56.85
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,61.17,47.55
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,49.7,37.78
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,38.45,28.03
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,27.23,18.13
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,18.12,9.95
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,9.04,1.66
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
