Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,43.42,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,151.89,110.45
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,247.55,199.6
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,329.16,271.46
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,419.65,348.02
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,490.74,406.8
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,565.37,466.07
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,630.08,514.71
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,692.82,558.78
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,747.39,595.93
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,800.95,631.54
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,845.67,660.11
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,888.17,686.74
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,913.14,700.53
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,944.5,718.78
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,968.41,731.77
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,988.78,742.41
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,1002.98,750.41
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,1013.3,755.99
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,1016.25,755.39
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,1015.15,752.32
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,1008.05,746.92
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,996.93,739.04
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,980.01,726.06
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,959.25,710.71
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,932.62,692.91
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,902.58,672.86
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,868.08,648.5
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,830.56,622.09
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,788.3,593.18
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,743.45,560.44
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,694.5,522.99
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,643.49,483.25
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,589.43,441.04
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,533.9,396.49
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,475.84,348.84
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,417.12,299.3
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,356.65,247.92
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,296.27,196.15
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,235.16,145.05
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,167.35,93.74
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,107.46,60.51
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,70.59,54.75
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,68.8,53.48
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,66.93,52.09
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,58.73,45.43
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,56.04,43.43
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,51.59,39.7
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,47.05,35.74
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,40.21,29.61
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,33.26,23.11
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.58,11.39
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,39.13,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,141.18,102.53
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,234.58,187.64
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,314.07,257.26
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,402.12,331.76
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,474.37,391.15
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,550.41,451.13
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,614.6,498.88
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,679.92,544.86
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,731.49,579.8
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,786.16,616.28
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,832.2,644.85
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,876.19,671.47
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,912.15,692.89
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,945.21,712.14
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,959.23,718.68
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,980.55,730.37
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,994.82,737.01
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,1005.28,741.24
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,1009.41,741.44
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,1009.54,739.19
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,1002.81,733.73
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,992.09,725.86
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,976.61,715.31
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,957.28,702.34
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,931.57,685.23
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,902.46,665.88
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,868.08,641.71
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,830.72,615.54
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,788.64,586.62
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,743.98,554.25
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,695.54,518.47
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,644.97,480.23
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,591.13,438.41
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,535.81,394.3
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,478.26,347.32
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,419.88,298.38
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,359.33,247.31
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,298.93,196.02
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,230.99,140.19
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,170.15,94.87
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,110.24,62.22
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,74.04,56.96
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,71.35,54.94
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,68.49,52.74
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,60.17,46.07
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,57.53,44.15
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,52.79,40.23
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,47.92,36.04
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,41.06,29.98
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,34.11,23.55
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,22.88,12.41
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,11.95,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,77.71,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,171.49,124.76
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,269.27,212.13
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,346.15,278.33
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,430.63,348.01
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,500.88,403.69
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,574.4,459.2
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,632.27,500.77
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,693.5,542.01
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,746.53,575.0
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,798.41,606.22
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,840.94,630.24
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,881.0,652.12
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,904.82,664.98
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,934.98,682.06
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,957.01,693.0
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,975.37,701.68
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,988.29,708.39
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,997.42,712.89
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,998.86,711.33
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,996.28,707.49
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,988.77,702.15
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,977.33,694.54
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,960.71,683.1
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,940.36,669.43
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,913.35,652.9
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,883.1,634.25
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,848.57,611.96
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,811.21,587.63
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,769.65,560.43
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,725.65,529.86
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,622.81,454.56
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,534.64,389.57
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,501.31,365.72
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,466.87,340.14
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,436.55,316.3
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,400.39,286.26
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,346.27,245.6
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,305.76,215.79
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,254.47,174.15
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,203.76,134.93
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,155.24,105.57
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,121.57,95.64
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,128.02,101.36
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,126.27,100.28
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,112.98,89.96
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,99.05,78.88
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,84.15,66.55
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,68.63,53.38
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,53.73,40.44
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,38.34,26.81
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,25.03,14.07
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,24.65,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,70.71,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,162.48,119.31
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,256.06,202.78
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,331.33,267.7
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,413.9,336.07
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,484.7,392.79
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,558.98,449.8
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,620.96,494.4
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,683.72,536.91
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,734.4,571.06
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,787.57,606.43
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,833.29,634.78
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,877.02,661.34
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,912.22,682.63
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,934.13,694.9
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,958.89,707.79
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,980.23,718.32
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,993.67,725.14
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,1003.29,729.63
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,1007.02,729.05
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,1006.77,726.1
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,999.66,720.37
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,988.54,712.28
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,973.48,700.45
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,954.49,686.28
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,927.83,668.68
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,897.74,648.96
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,863.15,625.07
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,825.48,599.22
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,783.46,571.73
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,738.77,540.35
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,689.67,505.15
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,638.53,467.53
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,584.63,427.03
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,529.23,384.03
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,471.19,337.66
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,412.66,289.5
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,352.48,239.55
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,292.38,189.12
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,231.67,139.59
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,164.42,90.04
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,105.15,58.37
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,70.47,53.72
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,69.02,52.74
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,67.51,51.68
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,59.28,45.11
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,56.63,43.19
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,51.89,39.28
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,47.0,35.09
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,40.56,29.43
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,34.03,23.43
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,22.83,12.66
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,11.36,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,17.64,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,54.25,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,133.08,98.17
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,212.24,168.93
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,283.27,230.93
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,362.0,297.49
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,434.62,357.04
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,506.87,414.37
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,488.74,396.88
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,449.68,362.87
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,594.96,476.56
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,744.81,587.59
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,787.96,615.4
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,829.17,642.07
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,858.54,659.64
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,890.82,679.18
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,913.83,692.42
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,933.45,703.38
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,947.93,711.61
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,958.84,717.51
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,961.81,717.06
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,961.0,714.24
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,954.95,709.48
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,945.14,702.34
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,924.45,686.55
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,914.48,678.24
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,854.78,634.4
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,778.22,575.24
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,597.98,444.47
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,426.87,316.89
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,387.34,288.34
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,349.57,260.54
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,462.18,345.76
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,551.48,410.32
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,539.93,401.24
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,509.95,376.24
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,453.61,330.14
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,399.29,284.67
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,342.54,236.53
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,286.36,188.85
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,230.27,146.39
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,191.59,121.94
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,130.88,83.39
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,84.73,65.37
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,80.67,62.39
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,76.24,59.04
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,72.67,56.37
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,68.92,53.47
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,61.8,47.59
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,54.32,41.21
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,46.25,34.1
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,36.08,24.94
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,25.36,14.6
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,15.23,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,8.11,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,16.9,7.77
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,28.93,18.4
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,45.51,32.6
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,62.19,46.73
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,80.75,62.17
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,99.19,77.2
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,80.8,61.61
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,64.74,48.04
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,76.27,57.32
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,88.07,66.72
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,78.27,58.39
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,69.06,50.62
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,127.58,97.63
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,188.02,145.31
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,222.89,171.97
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,257.77,198.27
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,147.79,112.23
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,43.41,29.19
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,65.26,46.61
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,87.43,64.11
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,102.02,75.56
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,116.57,86.94
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,96.04,70.57
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,75.66,54.38
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,121.79,90.69
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,167.51,126.21
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,152.17,114.21
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,137.07,102.47
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,338.25,257.98
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,515.41,388.49
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,458.81,345.76
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,408.21,308.24
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,307.31,233.35
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,214.77,163.33
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,222.28,169.47
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,228.92,174.76
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,240.09,183.52
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,252.35,192.91
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,166.53,127.05
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,83.01,61.9
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,124.8,95.79
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,160.31,130.97
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,145.38,118.82
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,139.05,113.9
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,123.25,100.81
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,107.08,87.24
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,90.23,72.87
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,73.04,57.95
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,56.43,43.36
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,39.9,28.58
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,24.01,13.88
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.4,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,12.41,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,31.79,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,105.85,76.97
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,176.16,138.23
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,152.91,121.73
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,119.04,93.85
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,152.78,121.96
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,187.83,150.59
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,206.87,165.21
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,225.1,178.85
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,347.82,277.65
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,479.1,379.91
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,506.62,398.38
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,514.68,402.42
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,697.57,542.82
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,861.59,664.44
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,895.08,684.58
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,925.92,703.21
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,863.42,653.35
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,800.32,601.95
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,794.05,594.28
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,772.68,576.19
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,771.26,573.82
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,767.61,569.85
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,735.33,543.66
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,702.18,517.16
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,800.17,592.37
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,861.71,638.01
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,751.79,555.04
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,637.39,467.44
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,689.11,509.15
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,712.74,528.64
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,667.08,493.23
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,619.25,455.93
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,496.99,364.66
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,405.81,297.49
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,418.27,303.02
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,403.94,283.09
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,341.8,231.64
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,283.79,183.12
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,224.68,135.17
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,166.86,93.21
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,110.67,63.83
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,79.23,60.27
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,70.13,52.98
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,67.86,51.3
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,64.94,49.27
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,61.89,47.06
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,57.06,43.16
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,52.08,38.96
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,44.69,32.58
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,37.11,25.76
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.04,13.72
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.46,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,11.66,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,29.9,1.92
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,101.56,73.37
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,168.52,130.8
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,238.97,190.33
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,330.48,265.38
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,283.37,227.39
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,209.36,166.32
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,416.47,332.55
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,612.53,481.57
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,666.35,517.91
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,719.77,553.69
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,768.5,584.83
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,816.11,614.61
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,850.74,635.03
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,882.86,653.61
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,902.65,664.13
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,925.83,677.01
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,939.71,685.1
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,950.04,691.04
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,954.3,691.77
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,954.83,690.24
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,948.3,685.64
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,938.05,678.77
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,920.98,667.82
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,900.42,654.64
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,875.2,638.12
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,846.91,619.56
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,813.51,597.49
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,777.7,572.44
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,737.91,544.12
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,696.04,513.83
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,650.19,480.13
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,603.16,444.8
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,553.1,406.34
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,502.17,366.21
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,449.5,323.82
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,393.23,277.96
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,338.21,232.24
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,284.07,187.23
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,231.51,145.7
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,182.56,111.24
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,132.57,84.58
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,105.27,81.65
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,104.44,81.3
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,103.21,80.59
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,97.12,75.99
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,90.73,71.05
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,82.48,64.39
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,75.22,58.36
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,60.49,45.71
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,45.41,32.48
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,29.09,17.71
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,17.05,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,47.38,10.2
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,125.75,92.79
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,198.36,155.76
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,265.79,213.52
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,339.99,275.38
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,406.15,329.12
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,476.31,384.3
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,533.61,427.9
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,591.78,471.07
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,652.78,514.63
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,706.77,552.12
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,746.95,577.59
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,784.83,600.95
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,821.19,623.84
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,855.24,644.53
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,875.34,655.39
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,891.88,663.57
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,908.44,672.96
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,921.75,680.4
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,924.59,679.44
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,923.88,676.26
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,919.73,672.31
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,912.09,666.11
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,910.5,663.95
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,901.42,655.85
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,837.5,609.39
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,757.05,549.2
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,532.72,390.64
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,315.17,230.82
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,394.62,289.47
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,463.66,338.56
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,486.54,354.99
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,499.46,363.9
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,476.72,347.66
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,451.32,329.05
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,395.85,288.55
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,343.38,250.76
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,295.5,216.41
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,247.74,182.51
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,243.38,173.31
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,218.62,149.49
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,185.06,133.77
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,172.87,136.36
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,134.09,105.41
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,103.84,81.02
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,97.44,76.21
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,90.72,71.01
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,81.84,63.83
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,74.09,57.39
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,59.96,45.27
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,45.51,32.59
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,28.66,17.47
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,11.66,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,6.83,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,13.2,0.0
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,50.66,34.56
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,95.96,73.02
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,134.35,105.62
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,174.0,138.66
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,215.35,172.3
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,258.68,206.62
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,139.72,110.24
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,18.99,9.97
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,60.59,43.89
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,104.15,78.68
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,82.63,61.04
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,62.38,44.59
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,48.64,33.42
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,34.92,22.33
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,240.59,183.48
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,455.98,340.47
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,514.81,380.13
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,554.93,407.01
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,615.1,447.74
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,688.62,495.88
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,686.81,493.23
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,670.8,482.06
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,700.41,502.46
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,714.65,512.37
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,746.96,535.28
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,778.01,556.76
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,710.03,509.39
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,648.82,466.75
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,677.13,490.18
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,684.76,497.8
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,640.53,466.25
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,594.81,433.18
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,545.52,397.21
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,495.61,359.6
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,429.92,310.53
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,383.19,276.85
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,343.54,241.94
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,290.51,194.44
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,238.39,153.3
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,187.8,117.09
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,140.03,91.83
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,113.31,88.73
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,109.23,85.91
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,104.88,82.8
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,98.87,78.24
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,92.56,73.34
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,83.43,65.77
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,75.36,58.9
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,61.27,46.78
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,46.87,34.08
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,30.9,19.59
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.01,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
