Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,27.82,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,85.73,51.67
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,148.98,111.41
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,220.4,172.35
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,121.79,95.65
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.46,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,144.83,115.69
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,314.2,252.14
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,215.93,171.7
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,104.08,79.04
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,84.58,63.04
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,66.48,48.18
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,72.38,52.63
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,78.3,57.04
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,84.37,61.68
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,90.45,66.3
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,160.25,120.67
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,231.43,174.72
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,240.35,181.06
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,249.18,187.47
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,256.51,192.32
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,263.7,197.08
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,183.13,136.08
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,104.5,75.72
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,141.66,104.46
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,178.49,132.58
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,244.98,182.68
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,310.33,231.14
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,274.03,203.64
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,238.44,176.83
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,295.84,219.67
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,347.57,257.64
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,299.15,221.96
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,255.0,189.38
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,324.8,241.38
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,381.87,282.53
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,396.2,289.12
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,387.61,273.83
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,330.08,231.98
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,300.98,214.91
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,258.58,183.77
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,230.68,165.43
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,175.5,124.83
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,122.12,96.05
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,116.66,91.96
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,110.83,87.47
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,103.36,81.74
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,95.45,75.54
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,88.47,69.85
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,77.33,60.45
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,64.45,49.45
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,51.25,37.89
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,35.99,24.26
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,20.82,8.92
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,11.1,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,18.25,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,49.07,28.0
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,107.87,79.97
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,165.23,128.82
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,224.5,178.92
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,304.36,244.57
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,345.6,278.07
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,372.05,299.22
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,310.27,247.9
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,234.92,184.74
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,261.36,204.63
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,287.55,223.79
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,402.54,312.58
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,506.21,390.15
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,533.36,408.56
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,559.13,426.13
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,527.54,399.69
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,493.32,371.58
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,507.92,381.7
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,521.82,391.12
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,401.44,301.25
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,286.78,214.3
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,292.0,218.3
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,307.99,230.05
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,460.95,343.7
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,594.97,439.35
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,585.12,430.88
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,574.46,422.52
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,485.39,358.18
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,406.51,300.47
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,416.6,308.15
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,424.97,314.24
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,405.78,300.22
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,386.85,286.42
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,422.95,312.82
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,444.73,327.2
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,414.39,303.32
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,381.64,277.09
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,328.14,238.8
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,278.61,204.76
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,259.9,187.33
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,222.4,156.66
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,184.62,133.78
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,160.43,127.32
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,155.42,123.7
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,146.86,117.11
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,132.3,105.73
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,117.44,93.91
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,100.56,79.99
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,83.34,65.51
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,67.18,51.77
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,48.43,35.52
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,30.85,20.05
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,12.35,3.18
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,6.4,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.27,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,8.22,0.14
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,18.96,9.64
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,29.74,18.84
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,42.66,29.68
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,56.28,40.94
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,55.12,39.94
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,54.7,39.49
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,49.29,34.84
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,43.9,30.23
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,37.69,25.07
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,31.48,19.93
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,80.0,58.74
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,131.05,98.72
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,126.76,95.04
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,122.64,91.57
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,128.3,95.66
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,133.98,99.74
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,146.68,109.45
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,159.34,119.08
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,144.79,107.41
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,130.37,95.94
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,186.56,138.94
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,242.62,181.14
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,292.96,218.52
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,352.22,261.96
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,377.48,280.25
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,401.23,297.42
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,367.82,272.85
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,335.53,249.17
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,348.84,259.14
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,360.86,268.01
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,371.51,275.39
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,380.12,281.15
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,340.64,252.28
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,303.35,225.02
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,274.01,203.5
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,245.95,182.83
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,218.42,162.56
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,184.25,137.16
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,193.46,143.8
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,204.47,151.97
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,185.1,138.31
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,169.12,133.4
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,158.82,125.55
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,148.13,117.32
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,132.8,105.37
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,117.12,92.94
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,100.81,79.74
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,84.18,65.97
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,67.51,51.84
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,50.54,37.16
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,34.48,22.99
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,17.35,6.93
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.28,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.46,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.15,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,9.86,2.45
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,13.98,5.92
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,18.12,9.35
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,16.48,7.98
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,14.84,6.59
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,17.33,8.6
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,19.83,10.59
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,38.52,25.75
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,57.3,40.8
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,73.64,53.65
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,90.41,66.67
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,134.7,101.66
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,179.66,136.81
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,227.72,173.85
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,275.97,210.55
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,368.67,280.61
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,446.01,337.64
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,627.45,473.33
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,786.69,587.49
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,570.33,429.24
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,333.77,251.02
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,436.96,327.97
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,524.4,390.53
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,591.5,439.42
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,648.37,480.62
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,543.31,403.83
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,446.26,331.85
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,576.5,433.43
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,669.41,503.64
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,565.62,422.8
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,481.39,357.45
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,388.52,289.02
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,309.68,230.75
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,344.66,255.73
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,371.88,273.02
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,330.78,240.58
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,296.45,213.16
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,267.67,191.26
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,231.88,165.65
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,120.3,86.86
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,9.92,2.67
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,86.62,66.84
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,147.52,117.34
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,132.99,105.92
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,118.15,94.16
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,101.62,80.73
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,84.74,66.72
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,67.5,52.07
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,50.62,37.42
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,32.74,21.68
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.01,4.7
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,16.23,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,43.45,24.92
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,96.82,71.21
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,162.17,126.17
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,121.72,94.86
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,69.77,52.0
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,69.34,51.63
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,69.49,51.61
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,59.3,43.01
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,49.73,34.97
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,124.16,95.1
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,203.43,157.8
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,222.8,172.08
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,242.12,186.25
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,213.66,163.46
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,185.93,141.32
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,196.82,149.18
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,207.67,156.91
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,196.13,147.73
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,184.78,138.77
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,191.18,143.28
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,197.5,147.68
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,307.11,230.2
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,406.95,303.21
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,474.04,351.33
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,547.02,402.42
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,361.04,267.81
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,187.21,138.15
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,210.12,155.57
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,232.49,172.15
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,226.97,167.84
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,221.48,163.64
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,252.63,186.64
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,282.37,208.2
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,321.63,236.43
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,358.41,261.98
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,354.22,257.65
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,350.43,253.05
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,333.6,238.13
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,300.84,210.86
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,243.74,159.25
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,164.05,92.61
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,111.03,65.63
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,82.12,62.6
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,78.17,59.65
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,73.83,56.29
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,71.29,54.52
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,68.61,52.6
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,63.09,48.1
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,57.29,43.24
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,51.02,37.99
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,42.73,30.78
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,32.27,21.41
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.66,10.66
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,23.72,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,70.3,43.92
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,130.7,97.5
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,199.77,155.6
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,145.73,114.38
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,73.7,55.18
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,88.59,67.36
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,103.44,79.25
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,110.6,84.58
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,117.93,89.96
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,110.18,83.26
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,102.98,77.08
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,141.51,107.17
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,180.55,137.1
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,206.46,156.74
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,232.39,176.24
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,418.03,317.23
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,575.37,431.13
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,766.13,570.4
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,924.44,678.33
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,802.1,588.14
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,645.07,471.58
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,798.07,584.62
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,912.19,664.07
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,812.27,591.39
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,699.09,507.65
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,776.71,567.41
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,826.31,605.14
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,793.93,582.79
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,759.1,558.2
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,720.12,530.33
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,679.03,500.44
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,634.65,467.6
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,588.6,432.76
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,539.52,394.83
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,489.46,355.17
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,437.52,313.19
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,386.46,271.06
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,333.39,227.21
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,274.69,179.11
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,221.07,136.15
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,168.99,98.86
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,117.81,72.05
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,89.74,69.05
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,88.29,68.13
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,86.68,67.05
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,83.69,64.96
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,79.22,61.57
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,72.45,56.02
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,65.41,50.13
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,57.23,43.18
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,48.86,35.81
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,36.47,24.79
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,24.22,12.7
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.48,10.01
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,53.95,37.83
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,85.14,64.33
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,120.32,93.92
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,167.23,132.59
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,202.21,160.95
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,237.27,188.77
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,412.17,328.36
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,588.37,462.18
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,395.09,311.82
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,135.64,103.23
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,190.56,146.62
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,246.48,189.36
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,366.05,281.07
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,489.55,372.32
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,545.74,411.78
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,601.91,450.72
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,462.9,348.01
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,293.87,220.75
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,309.53,232.22
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,338.82,253.08
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,322.64,240.76
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,320.3,238.79
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,449.0,333.02
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,570.42,418.12
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,714.23,525.28
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,808.03,593.59
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,777.02,570.9
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,752.43,552.05
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,714.13,524.57
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,673.69,495.19
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,629.96,462.85
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,584.71,428.69
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,523.98,382.84
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,477.37,347.7
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,435.72,313.68
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,382.12,267.63
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,328.37,222.95
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,275.02,178.52
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,221.59,135.7
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,162.8,93.35
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,110.73,66.0
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,81.87,62.76
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,81.29,62.55
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,80.65,62.27
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,77.75,60.21
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,74.68,57.96
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,70.88,55.03
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,64.72,49.95
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,56.53,42.96
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.13,35.53
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,36.45,24.99
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,24.94,13.51
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,13.66,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,2.87,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,6.58,0.0
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,9.06,1.93
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,10.31,2.94
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,11.55,3.93
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,98.99,75.32
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,194.22,149.63
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,367.17,280.93
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,535.4,399.08
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,681.73,503.37
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,827.07,603.12
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,850.02,617.9
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,869.9,631.88
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,884.76,643.07
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,896.42,652.13
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,899.5,655.55
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,899.05,656.65
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,894.33,653.35
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,886.14,647.9
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,872.96,639.62
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,864.26,634.39
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,840.83,617.66
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,814.43,599.11
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,783.99,577.19
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,742.61,547.22
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,713.47,525.54
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,673.79,496.33
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,627.24,462.01
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,583.74,428.91
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,536.9,392.51
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,487.23,353.16
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,435.03,311.08
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,381.98,267.25
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,327.96,222.03
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,274.18,177.01
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,218.62,132.25
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,163.69,92.59
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,110.81,65.12
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,80.98,62.01
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,72.41,55.16
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,71.02,54.23
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,68.71,52.62
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,66.29,50.88
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,64.28,49.32
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,62.38,47.76
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,53.23,39.98
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.43,33.11
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.74,23.55
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.86,12.87
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,9.39,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,18.17,7.72
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,39.99,26.74
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,61.86,45.36
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,94.92,72.98
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,124.28,97.21
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,152.84,120.46
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,181.63,143.46
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,210.78,166.36
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,240.2,189.1
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,302.2,237.63
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,381.37,298.0
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,265.3,206.51
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,154.17,117.41
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,135.97,102.74
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,118.21,88.33
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,201.16,152.63
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,285.66,216.13
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,368.28,277.4
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,435.28,325.98
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,350.47,262.43
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,257.02,192.1
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,163.94,121.81
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,73.11,51.67
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,61.33,42.42
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,49.56,33.16
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,49.57,33.17
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,49.56,33.16
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,49.54,33.15
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,49.52,33.13
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,70.8,49.82
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,91.95,66.4
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,67.79,47.62
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,43.52,28.67
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,44.74,29.74
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,45.95,30.81
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,51.77,35.46
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,57.58,40.13
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,46.66,31.62
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,35.76,23.07
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,69.14,49.83
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,101.06,75.33
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,109.7,82.54
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,117.79,93.56
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,124.2,99.23
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,129.94,104.37
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,115.72,93.02
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,101.38,81.4
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,84.9,67.59
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,68.22,53.39
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,53.15,40.34
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,37.89,26.95
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,24.36,14.97
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,10.69,2.73
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,5.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,24.79,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,72.27,46.24
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,128.87,96.41
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,193.54,150.9
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,265.33,209.95
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,335.12,265.72
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,238.39,189.54
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,105.24,80.68
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,248.89,196.93
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,397.47,309.32
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,468.62,360.46
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,543.47,413.43
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,654.1,490.14
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,762.76,561.96
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,796.92,582.29
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,828.82,601.94
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,726.86,530.12
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,589.8,432.98
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,563.84,414.4
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,536.2,393.53
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,421.05,311.39
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,310.36,230.47
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,284.38,211.81
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,258.85,192.92
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,493.85,364.89
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,705.69,506.73
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,725.05,518.08
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,742.12,529.72
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,714.63,511.14
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,686.02,492.1
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,639.67,461.07
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,594.3,430.32
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,494.05,360.23
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,413.51,303.11
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,428.18,314.38
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,432.49,316.71
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,410.03,298.83
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,383.01,276.74
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,343.28,243.08
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,298.39,203.77
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,201.27,139.79
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,153.22,114.74
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,144.79,108.99
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,136.91,108.29
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,77.52,59.59
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,10.73,3.49
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,9.48,2.48
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,8.24,1.45
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,6.99,0.39
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.52,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
