Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.28,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.92,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.98,0.21
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.05,1.96
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,14.0,6.12
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,18.97,10.25
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,77.45,58.58
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,141.32,110.0
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,230.83,181.77
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,313.69,246.47
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,291.06,227.25
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,267.17,207.35
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,330.45,256.03
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,394.21,303.88
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,394.13,301.99
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,393.48,299.98
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,439.0,333.56
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,483.88,366.05
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,423.18,319.63
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,363.47,274.05
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,572.42,430.4
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,747.9,554.1
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,671.08,494.94
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,588.08,433.03
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,725.27,536.16
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,814.28,599.42
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,785.69,577.92
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,754.32,555.18
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,717.46,528.31
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,678.23,499.39
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,587.08,431.23
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,514.39,376.74
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,512.33,376.02
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,492.4,358.44
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,430.26,310.87
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,389.56,280.61
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,339.42,242.84
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,304.37,217.29
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,240.93,158.91
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,158.63,87.75
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,104.12,58.95
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,71.94,54.98
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,69.77,53.4
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,67.42,51.64
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,59.65,45.37
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,57.49,43.8
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,53.34,40.38
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,49.01,36.73
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,43.95,32.39
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,38.79,27.78
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,30.89,20.6
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,22.81,12.56
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,11.31,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,8.96,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,17.34,7.37
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,33.51,21.89
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,49.73,35.92
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,69.02,52.25
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,88.26,68.24
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,313.17,254.86
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,538.74,431.43
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,591.93,468.91
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,645.06,505.48
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,595.41,465.6
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,512.89,400.31
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,516.44,400.81
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,499.48,385.77
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,704.5,540.04
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,863.95,648.88
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,702.21,531.34
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,464.99,351.11
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,723.77,547.88
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,924.37,685.59
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,843.09,625.23
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,720.05,531.88
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,585.0,435.15
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,453.03,337.65
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,692.64,519.69
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,868.47,643.06
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,844.35,624.96
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,817.24,606.44
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,616.81,460.61
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,414.54,307.1
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,451.87,335.4
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,483.25,357.95
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,496.35,367.52
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,499.17,369.26
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,475.3,351.97
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,449.2,332.56
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,325.02,241.99
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,222.48,167.36
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,267.32,196.42
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,308.09,218.88
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,241.13,159.02
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,165.24,94.64
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,140.35,94.2
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,162.77,130.42
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,150.8,120.96
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,138.09,110.89
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,124.62,100.09
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,110.45,88.56
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,96.72,77.24
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,82.4,65.21
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,68.4,53.31
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,53.92,40.7
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,40.47,28.7
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,25.47,14.77
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,13.06,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,42.92,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,124.58,83.15
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,188.2,142.89
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,262.76,207.19
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,196.13,157.22
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,95.63,74.33
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,211.64,170.99
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,334.88,270.43
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,306.59,245.22
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,269.3,212.87
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,357.21,281.5
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,435.47,340.81
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,450.01,349.3
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,462.24,356.17
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,514.16,394.5
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,582.95,444.17
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,531.25,403.11
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,493.06,372.07
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,425.32,321.16
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,373.86,281.76
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,536.57,403.97
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,694.37,517.42
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,710.58,528.09
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,724.52,537.9
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,723.49,537.31
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,720.14,535.17
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,679.89,505.41
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,639.92,475.88
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,635.84,473.61
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,629.41,469.35
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,609.27,454.92
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,587.42,439.05
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,434.81,326.69
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,297.13,223.35
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,388.36,292.22
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,465.69,346.8
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,396.77,294.83
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,347.62,259.02
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,251.74,188.17
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,161.13,121.11
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,203.53,149.2
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,226.36,162.43
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,199.41,147.64
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,175.61,140.72
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,121.89,96.88
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,79.56,61.85
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,76.36,59.54
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,72.93,56.96
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,64.83,50.2
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,56.2,42.88
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,50.71,38.19
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,45.1,33.18
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,34.19,23.42
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.74,14.28
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,31.27,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,94.83,62.56
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,149.95,113.07
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,213.92,167.91
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,275.17,220.12
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,343.28,276.68
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,380.33,306.52
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,414.22,332.59
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,482.19,385.24
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,554.18,439.52
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,648.41,509.44
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,735.99,571.16
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,779.0,598.77
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,820.21,624.96
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,852.52,645.61
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,872.61,657.77
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,896.46,671.62
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,917.13,683.25
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,930.34,691.27
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,939.94,697.0
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,943.94,697.69
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,944.19,696.0
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,937.45,690.83
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,926.93,683.29
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,913.14,674.0
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,895.65,662.29
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,871.65,645.61
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,844.51,626.85
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,812.19,604.83
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,777.29,580.94
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,739.04,552.62
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,698.26,522.0
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,653.67,488.16
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,607.11,452.08
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,557.34,412.46
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,506.04,370.69
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,452.23,326.21
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,397.9,280.29
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,342.23,233.02
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,286.44,185.61
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,229.29,138.59
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,164.17,90.39
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,116.94,68.97
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,87.49,67.72
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,87.67,68.14
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,87.91,68.59
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,86.84,68.09
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,83.99,66.05
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,74.57,58.38
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,64.69,50.14
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,55.93,42.76
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,46.87,34.86
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,35.92,25.02
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.72,14.41
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.45,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,47.23,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,134.9,90.33
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,203.19,154.23
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,283.31,223.25
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,350.68,281.27
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,423.68,341.97
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,486.51,392.27
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,549.69,440.92
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,606.11,481.84
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,662.71,521.22
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,712.72,554.74
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,761.52,586.79
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,794.67,606.11
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,832.75,628.67
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,864.5,648.53
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,893.36,666.36
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,915.42,678.25
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,934.08,687.89
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,947.35,695.05
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,956.88,699.87
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,959.32,699.11
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,957.9,696.01
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,951.22,690.68
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,940.65,682.97
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,924.48,671.73
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,904.62,658.2
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,879.98,641.6
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,852.15,622.95
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,819.48,600.15
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,784.13,575.57
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,745.02,547.68
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,703.37,517.3
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,657.77,483.67
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,610.13,447.72
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,559.77,408.67
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,507.89,367.39
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,453.67,323.29
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,399.0,277.77
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,342.5,230.59
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,285.94,183.19
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,228.43,136.43
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,171.64,95.17
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,106.3,58.27
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,70.52,53.34
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,68.89,52.22
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,67.14,50.96
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,65.16,49.61
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,57.85,43.71
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,54.35,40.88
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,50.72,37.86
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,46.06,33.98
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,41.33,29.85
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,33.41,22.75
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,25.35,14.93
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,39.59,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,114.61,75.8
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,178.26,133.63
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,257.01,199.73
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,322.38,254.44
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,393.36,311.77
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,455.58,359.85
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,520.46,407.88
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,576.09,446.63
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,632.22,484.22
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,681.31,517.17
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,726.52,545.96
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,768.05,572.3
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,807.61,597.04
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,839.97,616.52
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,869.63,634.17
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,893.07,646.99
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,902.75,651.0
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,915.7,658.1
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,925.14,663.01
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,804.33,578.96
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,636.8,458.61
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,578.35,418.44
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,508.55,369.07
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,650.17,470.34
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,767.6,550.57
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,711.56,510.7
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,661.37,475.74
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,644.31,463.73
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,626.09,450.6
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,604.23,435.51
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,581.47,419.65
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,600.24,435.86
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,599.4,435.77
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,550.92,398.57
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,501.0,359.51
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,448.27,317.4
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,394.86,273.61
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,310.42,216.22
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,280.71,204.45
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,234.89,156.44
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,167.13,92.64
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,112.28,63.26
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,77.19,58.35
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,74.89,56.7
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,72.39,54.85
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,64.29,48.43
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,62.33,47.08
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,58.68,44.16
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,54.91,41.06
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,49.7,36.76
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,44.37,32.16
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,35.79,24.55
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.61,15.05
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,35.45,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,105.04,68.81
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,165.91,122.97
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,237.56,182.39
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,307.42,239.77
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,381.41,298.88
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,442.64,346.61
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,506.53,394.85
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,529.11,410.64
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,538.49,416.42
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,577.62,444.09
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,614.81,469.65
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,708.16,536.16
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,793.26,592.77
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,825.19,612.41
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,854.48,630.66
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,877.04,643.15
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,896.37,653.56
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,909.81,661.06
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,908.21,658.91
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,911.19,658.7
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,910.5,656.2
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,904.84,651.94
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,895.56,645.48
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,809.89,584.95
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,702.72,506.57
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,773.19,560.61
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,816.61,593.98
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,784.95,571.03
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,751.17,546.66
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,714.34,520.75
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,675.42,492.91
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,632.41,461.79
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,587.9,428.8
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,540.72,393.66
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,492.53,356.64
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,442.09,316.23
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,391.81,275.02
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,334.24,228.3
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,281.75,185.1
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,229.17,142.97
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,178.22,106.12
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,127.65,78.41
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,95.19,73.72
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,116.63,91.71
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,148.79,118.43
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,116.4,92.28
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,82.83,64.74
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,76.54,59.65
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,69.99,54.21
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,61.65,47.18
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,53.07,39.69
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,40.85,28.87
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.32,17.29
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,33.13,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,99.33,65.06
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,158.09,117.61
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,226.92,174.92
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,289.5,226.43
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,363.99,285.24
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,425.02,332.8
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,488.88,381.07
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,545.52,422.68
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,603.19,463.98
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,651.61,498.01
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,699.36,530.67
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,740.92,557.34
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,776.87,579.9
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,809.51,600.87
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,839.64,620.11
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,863.3,633.8
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,883.94,645.51
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,897.65,654.02
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,907.96,660.45
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,814.43,593.42
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,699.08,507.88
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,811.74,591.66
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,887.08,644.31
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,872.77,633.27
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,855.06,620.76
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,832.4,605.97
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,806.94,589.32
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,776.73,569.43
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,744.31,546.94
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,708.53,521.24
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,670.52,493.49
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,628.74,462.48
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,585.09,429.38
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,538.43,393.15
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,489.29,354.17
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,438.42,313.16
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,388.88,272.41
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,336.68,229.38
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,278.82,182.03
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,225.69,139.44
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,174.28,102.24
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,123.77,74.58
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,90.83,69.86
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,89.78,69.27
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,88.6,68.55
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,85.75,66.58
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,82.72,64.42
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,75.54,58.57
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,69.3,53.4
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,60.95,46.39
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.36,38.93
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,40.49,28.45
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.32,17.26
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,14.73,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,38.89,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,112.78,73.83
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,173.64,129.06
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,249.33,192.48
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,313.91,246.55
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,384.41,303.76
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,444.98,352.0
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,508.1,400.71
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,563.08,441.14
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,618.73,480.88
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,664.13,511.57
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,711.17,542.03
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,751.14,566.99
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,789.16,590.3
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,821.4,610.27
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,851.01,628.4
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,864.4,634.43
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,884.02,644.76
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,896.65,651.76
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,905.83,656.65
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,910.09,657.18
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,910.71,655.51
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,905.39,651.46
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,896.39,645.2
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,882.94,635.31
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,865.95,623.24
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,842.19,607.71
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,815.48,590.3
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,785.37,569.77
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,752.76,547.3
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,715.84,521.26
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,676.54,493.06
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,633.76,461.78
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,589.02,428.32
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,541.39,391.88
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,492.34,353.35
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,440.65,311.91
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,388.34,268.91
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,334.67,224.48
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,280.98,179.87
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,219.64,130.87
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,166.44,92.4
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,135.07,85.07
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,140.97,110.29
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,108.43,84.17
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,70.72,53.44
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,68.43,51.88
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,66.0,50.16
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,63.99,48.62
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,62.03,47.06
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,55.59,41.67
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,46.99,34.24
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,37.41,25.77
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.68,16.72
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,27.89,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,78.99,50.6
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,143.36,106.43
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,209.64,161.95
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,271.52,213.67
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,340.07,269.51
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,399.36,317.16
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,462.04,366.15
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,374.9,296.08
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,255.04,198.74
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,169.04,130.61
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,80.89,59.4
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,425.44,334.64
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,759.6,577.49
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,660.82,499.46
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,523.05,394.22
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,455.97,342.97
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,370.45,277.4
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,651.56,489.14
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,885.25,652.5
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,790.73,580.35
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,675.25,493.54
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,787.69,577.31
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,875.67,640.41
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,861.01,629.63
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,843.06,617.46
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,762.21,556.47
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,671.46,488.81
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,672.6,490.0
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,669.5,487.51
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,638.4,465.39
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,606.59,442.66
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,572.8,418.41
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,538.29,393.22
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,493.92,360.28
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,449.87,327.68
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,396.17,288.61
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,343.87,251.11
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,325.46,230.36
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,290.38,193.15
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,241.15,154.2
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,193.8,120.19
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,146.96,94.19
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,115.7,89.82
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,112.23,87.33
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,108.48,84.58
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,103.39,80.86
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,98.02,76.85
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,90.25,70.6
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,82.14,63.93
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,72.97,56.3
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,61.21,46.21
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,46.14,33.06
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,30.75,19.23
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,16.16,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
