Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,27.06,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,76.97,48.94
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,131.37,96.94
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,203.14,156.93
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,264.7,208.3
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,332.84,263.76
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,297.09,235.99
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,247.09,195.27
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,192.44,150.66
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,135.88,103.78
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,292.98,229.07
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,436.12,338.66
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,436.0,335.3
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,432.45,329.92
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,565.09,429.56
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,703.66,529.23
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,737.3,549.77
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,769.04,569.36
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,774.36,570.85
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,776.58,570.47
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,787.8,575.86
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,796.27,579.37
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,793.86,576.7
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,788.79,572.39
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,786.02,569.05
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,780.44,563.84
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,723.83,523.82
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,672.87,487.58
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,660.53,479.73
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,645.99,469.98
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,619.07,450.95
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,591.5,431.31
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,529.67,386.66
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,478.52,349.53
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,473.58,345.85
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,464.95,338.08
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,435.86,314.47
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,403.55,286.87
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,353.58,246.72
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,303.17,206.04
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,250.12,163.01
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,191.88,118.78
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,145.58,93.01
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,114.44,88.79
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,110.1,85.59
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,105.43,82.07
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,100.57,78.53
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,95.44,74.7
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,87.31,68.15
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,78.82,61.15
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,69.1,53.05
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,59.99,45.21
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,45.55,32.59
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,30.83,19.34
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,15.82,0.06
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,29.12,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,82.47,52.6
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,147.53,109.36
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,215.54,166.7
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,281.71,222.13
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,361.29,286.95
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,422.19,335.39
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,485.99,384.53
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,546.07,429.5
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,607.95,474.51
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,656.2,508.86
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,703.74,541.28
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,743.36,566.36
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,784.65,592.25
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,816.7,611.15
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,846.15,628.1
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,869.04,640.72
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,878.51,644.38
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,891.56,651.64
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,901.21,656.69
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,905.09,657.0
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,905.33,655.08
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,899.66,650.47
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,890.38,643.65
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,875.76,633.72
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,857.7,621.62
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,706.04,513.94
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,536.54,388.73
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,662.32,483.77
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,745.33,544.66
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,709.42,518.31
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,671.24,490.61
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,629.13,459.54
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,585.29,426.5
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,492.79,357.56
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,428.92,310.83
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,413.67,298.15
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,387.29,275.37
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,344.95,242.75
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,311.94,217.1
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,261.51,177.76
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,217.3,144.99
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,174.22,119.06
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,150.89,117.81
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,141.69,110.82
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,132.01,103.37
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,118.88,93.21
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,105.05,82.33
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,94.05,73.45
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,82.63,64.07
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,70.07,53.65
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,57.14,42.63
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,43.44,30.7
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,29.42,18.15
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,15.09,0.3
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,26.1,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,75.11,47.58
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,130.84,96.55
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,204.51,158.15
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,263.28,207.53
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,327.45,260.07
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,233.69,185.89
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,104.13,79.34
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,104.23,79.11
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,104.74,79.06
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,175.06,135.13
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,261.91,202.65
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,379.72,293.06
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,486.96,372.47
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,427.38,324.39
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,347.67,261.93
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,317.84,238.5
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,274.08,204.66
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,392.35,292.39
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,496.16,366.59
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,498.81,366.34
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,500.81,366.18
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,524.81,383.11
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,558.98,406.82
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,497.11,361.97
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,447.9,326.03
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,539.4,392.39
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,615.79,446.39
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,610.8,442.28
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,604.06,437.26
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,499.6,363.16
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,404.2,294.51
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,449.85,328.33
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,488.26,355.66
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,478.0,347.85
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,465.17,337.23
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,413.03,298.73
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,375.46,271.21
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,335.04,233.54
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,277.25,177.97
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,222.71,133.7
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,169.21,94.46
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,116.1,65.0
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,77.79,58.62
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,76.9,58.13
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,69.27,52.05
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,67.28,50.71
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,65.17,49.25
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,61.72,46.51
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,58.15,43.6
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,52.75,39.11
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,47.21,34.31
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,37.12,25.45
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,28.5,17.44
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.37,0.46
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,19.88,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,53.92,32.96
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,105.99,77.56
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,171.77,132.03
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,231.33,181.48
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,298.27,236.05
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,361.93,287.21
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,418.93,332.24
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,401.63,316.93
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,388.37,303.98
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,522.09,406.67
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,661.0,509.11
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,709.56,542.09
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,757.57,574.1
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,791.48,596.03
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,823.14,616.32
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,846.37,630.07
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,872.7,645.96
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,887.93,655.01
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,899.82,661.94
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,906.84,664.69
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,898.58,657.33
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,893.86,653.29
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,885.56,646.95
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,873.48,637.2
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,857.89,625.25
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,835.42,609.49
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,810.03,592.01
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,780.55,570.86
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,748.65,547.65
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,712.87,521.62
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,674.74,493.51
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,632.44,461.95
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,588.23,428.34
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,541.42,392.07
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,493.18,353.82
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,442.45,312.82
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,391.02,270.35
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,338.16,226.68
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,278.82,178.05
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,224.31,134.08
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,170.79,94.99
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,117.55,65.48
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,78.46,58.89
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,76.97,57.91
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,68.73,51.36
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,66.7,49.99
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,64.55,48.51
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,60.74,45.58
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,56.76,42.43
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,51.67,38.2
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,46.47,33.69
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,38.03,26.22
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,27.83,16.94
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,14.01,0.68
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,29.09,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,82.57,52.21
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,147.8,109.42
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,216.31,167.27
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,282.86,223.15
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,363.09,288.65
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,424.26,337.45
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,488.34,386.91
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,548.79,432.34
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,611.09,477.85
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,659.73,511.76
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,704.6,541.36
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,748.29,569.55
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,790.53,596.29
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,822.58,615.45
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,851.99,632.66
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,866.66,639.99
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,887.76,651.78
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,900.75,659.23
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,910.27,664.51
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,914.83,665.48
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,915.75,664.2
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,910.28,659.95
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,901.12,653.42
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,886.11,641.82
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,867.59,628.05
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,844.49,612.6
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,818.41,595.19
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,788.12,574.95
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,755.4,552.77
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,718.76,526.28
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,679.75,497.66
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,637.48,466.17
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,593.16,432.5
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,545.58,395.65
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,496.52,356.75
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,445.1,315.16
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,393.45,272.5
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,339.9,227.71
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,279.77,178.08
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,224.88,133.84
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,170.96,94.46
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,117.65,64.88
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,77.88,58.17
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,77.0,57.7
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,69.37,51.66
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,67.36,50.33
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,65.24,48.87
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,62.15,46.55
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,58.96,44.08
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,53.57,39.72
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,48.05,35.02
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,37.9,26.12
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,29.27,18.14
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.75,1.37
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,34.62,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,103.01,66.06
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,164.36,121.78
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,237.01,183.03
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,310.55,244.55
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,389.63,309.12
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,451.08,357.99
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,515.18,407.18
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,575.03,451.79
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,634.32,494.7
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,682.5,527.27
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,729.61,557.85
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,771.96,584.5
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,804.82,604.18
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,836.32,622.52
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,865.05,638.78
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,888.27,651.46
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,908.33,662.04
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,921.04,668.87
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,930.15,673.47
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,934.12,673.75
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,934.34,671.75
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,928.04,666.74
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,917.96,659.43
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,902.81,647.63
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,884.02,633.64
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,860.5,617.69
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,833.83,599.75
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,801.96,577.49
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,767.51,553.58
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,729.76,527.23
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,689.51,498.32
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,645.95,466.51
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,600.28,432.47
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,551.55,395.37
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,501.26,356.11
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,448.22,313.81
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,394.34,269.79
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,339.4,224.22
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,284.26,178.38
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,227.99,133.22
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,172.3,92.72
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,117.13,62.39
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,64.97,47.43
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,63.52,46.46
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,61.95,45.36
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,59.81,43.88
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,57.57,42.3
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,54.75,40.2
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,47.63,34.42
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,43.25,30.89
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,38.79,27.11
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,32.46,21.55
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,26.06,15.57
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,12.81,0.71
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,31.75,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,96.04,60.92
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,155.35,114.39
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,225.6,173.11
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,289.08,226.18
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,364.92,287.53
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,426.07,336.1
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,490.09,385.25
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,545.41,425.63
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,601.53,465.24
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,651.02,499.55
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,699.92,532.25
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,742.59,558.14
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,779.99,579.85
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,812.67,598.3
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,842.83,614.57
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,867.63,626.2
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,889.48,635.64
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,903.81,640.06
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,903.32,635.15
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,909.07,634.24
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,911.28,630.98
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,906.23,628.14
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,897.54,623.25
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,881.98,613.77
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,862.93,602.12
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,840.46,589.48
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,815.13,574.88
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,785.83,557.55
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,754.18,537.7
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,718.69,513.86
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,680.87,487.89
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,639.49,458.81
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,596.08,427.47
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,548.64,392.13
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,499.87,354.8
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,449.18,315.16
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,394.22,271.34
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,340.13,227.15
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,286.26,182.9
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,232.08,139.84
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,179.31,101.65
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,126.71,72.2
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,78.25,58.64
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,78.45,59.07
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,78.67,59.46
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,76.06,57.67
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,73.29,55.72
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,70.92,53.93
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,66.78,50.58
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,59.38,44.58
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.79,38.17
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,41.29,28.98
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,30.58,19.26
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.46,2.31
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,25.55,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,73.28,45.27
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,128.53,94.26
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,201.47,154.98
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,201.59,157.84
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,194.01,152.83
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,276.91,219.32
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,358.07,282.62
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,466.34,365.16
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,579.32,448.2
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,554.23,425.7
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,508.83,388.99
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,544.37,412.76
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,578.62,434.58
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,613.47,457.44
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,647.04,479.07
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,598.99,441.09
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,530.11,389.19
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,592.79,433.98
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,669.9,486.66
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,710.47,513.78
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,760.41,546.78
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,833.2,599.95
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,890.35,639.4
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,848.75,609.25
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,798.36,571.56
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,773.27,554.97
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,746.47,536.91
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,703.06,507.56
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,660.38,478.42
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,530.73,386.6
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,416.14,303.71
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,335.38,246.23
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,261.28,192.36
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,320.58,236.14
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,375.23,275.19
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,393.12,284.38
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,390.56,273.33
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,337.41,229.18
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,284.44,185.11
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,230.25,140.94
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,176.69,101.05
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,124.13,70.77
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,75.24,56.71
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,73.24,55.31
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,71.03,53.69
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,40.17,28.22
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,14.84,6.97
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,32.81,22.3
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,58.09,43.75
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,52.69,39.23
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,47.14,34.43
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.2,25.7
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.57,17.75
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.38,2.01
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,32.43,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,97.08,61.25
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,155.19,114.68
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,223.9,172.53
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,291.38,228.47
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,362.18,285.4
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,421.77,332.28
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,484.17,379.67
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,540.84,421.25
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,598.7,462.4
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,646.96,494.92
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,691.65,523.3
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,732.93,548.76
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,772.54,572.64
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,805.03,592.19
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,835.01,609.91
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,741.6,541.42
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,619.75,450.49
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,770.01,557.72
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,893.9,636.93
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,899.47,636.54
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,901.49,635.21
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,896.74,631.6
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,888.35,625.89
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,798.09,564.32
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,686.05,484.52
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,763.18,542.7
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,810.12,576.54
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,781.18,556.73
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,749.74,535.73
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,714.01,511.16
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,675.9,484.49
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,634.75,455.43
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,591.45,424.02
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,544.33,388.98
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,495.74,351.76
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,444.65,311.73
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,390.53,268.65
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,337.8,225.53
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,285.18,182.25
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,231.11,139.16
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,178.12,100.53
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,126.15,71.17
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,76.93,57.34
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,76.21,57.0
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,75.39,56.55
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,73.0,54.93
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,70.46,53.15
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,67.26,50.68
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,63.97,48.05
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,58.04,43.27
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,49.76,36.32
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,40.28,28.09
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,30.65,19.36
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.48,2.76
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,29.14,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,82.02,50.55
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,147.82,109.0
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,216.99,167.07
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,279.34,219.05
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,353.85,278.98
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,414.63,326.89
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,478.44,375.4
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,534.94,416.15
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,592.64,456.29
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,641.87,489.31
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,690.57,520.62
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,732.28,545.52
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,768.85,566.32
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,802.37,586.13
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,833.43,604.05
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,857.12,615.71
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,877.82,625.33
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,893.13,633.23
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,905.04,639.08
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,898.37,632.64
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,899.84,631.63
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,895.9,629.09
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,888.35,624.42
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,876.08,616.12
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,860.3,605.66
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,838.08,591.92
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,812.9,576.31
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,783.2,557.7
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,751.16,537.07
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,663.99,473.63
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,584.79,415.66
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,596.92,426.62
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,591.31,422.69
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,544.89,387.75
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,497.07,351.03
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,446.56,311.42
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,394.79,269.71
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,341.82,226.78
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,288.74,183.41
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,227.25,134.68
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,173.28,95.24
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,119.58,64.72
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,75.75,56.14
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,74.15,55.09
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,72.4,53.87
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,64.32,47.58
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,62.42,46.31
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,58.54,43.34
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,54.47,40.14
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,49.68,36.29
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,44.79,32.16
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,37.13,25.41
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,29.28,18.17
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,14.02,2.1
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
