Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,68.41,51.03
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,65.13,48.6
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,61.73,45.99
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,56.09,41.48
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,50.29,36.62
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,39.34,27.15
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.03,18.74
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.13,3.28
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,19.65,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,56.83,28.18
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,114.86,82.76
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,187.35,143.08
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,251.73,196.89
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,324.09,256.15
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,384.48,304.52
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,448.79,354.41
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,515.28,403.63
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,577.82,448.43
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,628.78,484.1
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,679.44,518.72
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,724.12,547.99
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,767.68,575.58
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,797.82,593.55
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,830.0,612.82
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,856.81,628.3
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,880.81,641.86
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,896.07,649.38
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,907.96,654.78
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,914.78,657.17
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,905.97,649.47
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,902.49,646.61
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,895.39,641.47
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,882.1,631.3
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,865.36,619.01
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,843.61,604.6
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,818.91,588.29
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,790.1,569.42
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,758.94,548.51
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,723.97,523.73
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,686.7,496.89
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,645.21,466.82
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,601.79,434.65
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,555.51,399.48
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,507.83,362.37
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,455.33,320.97
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,403.33,278.86
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,349.71,234.74
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,296.22,190.5
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,251.04,161.25
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,240.04,161.48
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,167.77,105.76
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,79.09,58.36
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,79.05,58.72
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,78.99,59.02
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,76.78,57.57
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,74.43,55.98
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,71.42,53.81
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,68.34,51.49
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,59.69,44.38
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.46,38.26
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.72,29.8
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,32.8,20.88
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,17.09,4.35
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,14.73,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,38.97,17.03
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,92.49,65.81
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,143.96,109.08
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,198.8,155.07
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,272.4,215.52
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,196.89,155.22
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,91.22,68.25
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,165.65,128.0
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,236.9,183.91
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,263.22,203.26
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,289.27,222.13
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,301.18,229.76
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,312.31,236.72
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,373.24,281.9
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,451.18,338.42
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,373.84,279.06
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,312.21,231.23
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,488.65,362.79
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,664.22,488.02
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,632.57,462.54
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,614.65,447.32
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,668.25,484.78
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,705.87,510.71
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,749.85,540.5
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,795.45,570.63
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,772.25,553.74
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,747.23,535.93
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,757.45,546.03
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,755.41,546.93
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,719.19,520.75
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,680.79,492.84
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,639.23,462.45
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,595.8,430.1
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,549.42,394.85
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,501.79,357.84
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,451.22,317.23
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,399.95,275.3
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,347.64,233.09
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,295.51,190.61
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,241.94,147.49
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,189.11,107.96
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,130.0,71.11
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,79.53,58.72
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,76.76,56.74
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,74.43,55.07
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,72.39,53.74
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,70.21,52.29
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,65.99,49.1
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,61.56,45.65
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,55.94,41.08
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.38,34.7
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,39.25,26.8
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.96,18.48
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.11,3.09
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,1.95
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,35.01,21.95
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,57.46,40.93
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,94.35,71.48
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,128.77,99.9
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,144.21,112.27
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,158.59,123.31
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,260.96,205.46
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,373.25,292.99
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,412.11,321.72
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,450.42,349.75
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,599.63,463.98
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,753.08,576.34
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,710.91,539.88
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,648.5,489.2
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,771.26,579.22
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,869.45,646.86
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,885.5,654.6
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,898.24,660.52
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,906.81,663.69
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,911.88,664.61
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,908.98,660.33
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,889.63,645.26
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,887.6,641.96
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,869.23,627.84
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,804.9,579.07
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,737.54,526.96
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,714.65,510.37
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,690.37,492.56
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,644.95,460.71
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,600.89,429.64
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,611.45,438.78
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,604.56,433.73
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,558.28,398.68
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,510.6,361.84
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,435.8,306.9
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,387.16,273.15
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,354.65,243.4
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,302.53,195.18
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,254.27,162.08
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,228.67,149.52
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,185.63,122.32
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,153.67,117.26
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,130.89,99.65
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,117.27,89.17
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,102.43,77.76
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,86.53,65.32
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,80.49,60.75
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,74.18,55.83
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,65.09,48.56
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,55.68,40.75
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,44.34,30.99
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,33.22,21.09
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,17.06,4.13
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,12.15,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,27.97,9.53
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,74.55,52.06
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,119.28,89.9
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,176.15,137.37
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,230.92,182.77
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,224.8,177.98
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,221.67,174.47
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,322.03,254.28
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,418.97,329.44
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,455.62,355.42
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,490.82,379.89
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,536.75,412.41
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,582.6,444.25
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,727.78,551.33
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,841.25,628.91
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,866.65,643.05
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,889.18,655.63
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,903.38,662.56
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,914.1,667.25
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,920.21,668.97
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,922.7,668.41
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,918.33,663.14
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,910.22,655.59
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,894.86,643.7
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,875.88,629.58
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,853.62,614.45
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,828.26,597.33
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,798.94,576.61
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,767.07,554.23
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,730.84,528.91
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,692.23,501.11
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,650.25,470.42
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,606.15,437.53
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,550.33,394.38
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,507.13,361.02
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,465.36,329.14
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,420.59,294.04
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,370.4,255.1
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,319.81,215.3
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,254.71,160.12
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,183.44,101.53
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,129.08,68.3
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,76.51,56.32
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,73.11,53.81
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,71.67,52.85
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,63.66,46.64
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,61.73,45.34
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,58.86,43.23
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,55.91,40.98
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,51.18,37.13
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,46.36,33.03
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,38.73,26.37
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.35,17.97
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.77,2.72
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,19.01,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,54.43,21.98
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,114.14,81.48
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,188.19,143.71
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,255.38,200.31
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,331.85,263.58
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,398.36,317.4
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,463.81,368.91
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,524.42,415.4
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,587.09,462.2
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,637.28,498.18
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,687.04,532.58
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,728.08,558.55
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,771.26,585.6
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,805.26,606.58
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,836.83,625.68
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,862.68,640.9
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,875.22,646.99
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,890.77,656.15
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,902.96,663.07
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,908.84,664.69
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,911.18,664.07
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,908.07,661.06
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,901.28,655.73
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,889.12,645.82
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,873.42,633.69
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,851.68,617.41
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,826.86,599.21
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,798.47,578.92
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,767.45,556.91
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,731.66,531.49
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,693.45,503.62
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,651.9,473.04
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,608.22,440.27
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,561.23,404.33
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,512.71,366.35
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,461.41,325.41
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,409.86,283.37
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,356.6,239.31
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,297.2,190.53
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,242.29,146.15
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,188.75,106.0
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,135.15,73.16
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,83.44,61.64
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,73.72,54.19
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,74.01,54.76
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,72.26,53.66
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,70.41,52.47
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,68.26,50.99
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,66.14,49.46
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,58.41,43.23
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.83,37.74
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,42.39,29.52
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,32.81,20.84
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,17.08,3.93
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,14.87,1.74
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,43.07,27.93
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,70.0,50.65
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,104.37,79.27
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,149.73,116.54
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,244.9,193.85
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,341.16,270.68
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,357.17,281.01
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,354.5,276.58
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,532.79,414.87
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,705.3,541.98
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,748.79,569.76
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,790.78,596.57
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,815.47,610.77
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,845.52,628.65
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,869.83,642.45
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,891.09,654.14
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,906.46,661.59
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,918.33,666.76
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,923.29,667.68
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,924.56,666.3
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,920.26,662.52
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,912.23,656.42
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,896.04,643.94
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,876.24,629.25
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,854.48,614.45
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,829.62,597.64
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,799.2,575.92
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,766.38,552.68
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,730.79,527.54
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,692.81,500.06
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,650.76,469.37
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,606.89,436.72
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,559.85,401.09
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,511.37,363.48
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,460.72,323.36
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,409.49,281.83
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,351.26,235.03
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,296.92,190.5
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,242.32,146.36
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,188.93,106.23
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,135.86,73.65
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,84.68,62.63
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,73.71,54.06
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,73.38,54.0
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,71.6,52.89
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,69.72,51.68
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,66.14,49.02
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,62.41,46.17
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,57.22,42.05
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.83,35.9
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,40.71,27.99
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,31.44,19.62
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,15.87,3.07
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,18.58,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,52.98,17.93
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,114.92,81.49
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,191.09,145.04
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,258.63,201.67
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,335.33,264.75
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,283.41,224.24
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,213.28,166.87
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,184.29,142.59
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,153.3,116.43
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,171.44,129.98
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,189.65,143.34
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,500.96,385.91
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,780.57,586.84
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,717.82,536.51
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,626.32,464.97
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,773.79,571.91
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,886.0,646.37
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,901.49,654.57
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,913.55,661.1
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,919.62,662.73
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,922.12,662.16
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,918.24,658.61
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,910.64,652.78
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,897.55,642.47
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,880.86,629.97
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,859.03,615.53
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,834.07,599.07
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,804.66,578.44
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,772.65,556.14
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,736.6,531.31
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,698.11,503.82
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,655.99,472.23
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,611.79,438.64
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,564.8,403.24
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,516.2,365.74
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,464.49,325.02
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,412.38,283.04
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,358.57,239.49
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,304.65,195.37
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,243.13,146.15
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,188.85,105.31
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,134.65,71.93
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,82.33,60.72
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,78.14,57.6
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,71.05,52.11
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,69.14,50.88
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,67.12,49.54
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,64.47,47.65
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,61.78,45.64
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,56.54,41.48
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,49.2,35.37
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,40.39,27.72
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,31.46,19.62
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,15.88,2.89
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,14.54,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,37.88,9.85
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,97.16,68.31
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,154.66,116.8
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,210.34,163.62
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,283.68,223.61
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,339.22,268.31
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,398.42,314.55
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,497.67,390.61
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,599.26,466.01
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,558.75,431.24
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,494.15,378.84
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,420.43,320.54
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,337.55,254.65
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,358.9,269.38
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,379.9,283.41
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,402.71,298.55
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,424.93,313.1
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,529.03,387.24
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,616.26,447.35
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,557.13,402.83
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,482.44,348.02
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,355.14,257.61
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,223.61,161.8
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,374.55,271.16
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,513.51,367.21
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,575.79,410.34
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,623.83,443.46
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,639.73,453.65
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,647.12,458.07
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,676.92,482.38
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,691.05,494.61
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,611.09,435.85
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,547.5,388.87
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,520.74,370.53
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,493.39,350.68
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,448.88,317.5
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,404.45,283.78
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,327.83,230.55
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,281.97,201.7
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,244.71,162.45
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,189.92,108.61
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,137.61,76.18
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,87.42,64.99
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,110.92,84.1
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,142.42,109.52
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,109.0,83.28
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,79.28,59.64
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,74.48,56.05
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,69.88,52.5
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,62.6,46.68
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,55.13,40.45
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,44.41,31.17
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,33.85,21.63
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.39,3.5
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,10.87,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,24.62,3.43
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,82.63,57.46
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,147.03,111.3
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,205.38,160.1
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,270.7,213.88
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,195.83,154.43
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,99.43,75.07
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,143.74,110.58
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,201.24,155.62
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,195.25,149.69
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,177.3,134.59
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,277.35,211.75
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,368.57,279.83
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,445.61,335.55
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,507.69,379.31
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,489.9,363.51
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,453.33,334.84
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,690.53,509.4
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,887.5,645.79
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,889.49,643.56
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,895.75,645.59
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,802.53,577.21
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,690.7,494.42
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,791.76,568.25
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,866.27,619.85
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,845.23,605.38
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,821.14,589.55
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,792.6,570.86
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,761.55,549.58
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,726.32,525.06
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,688.91,498.59
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,647.42,467.77
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,604.19,435.17
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,557.94,400.51
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,510.51,364.12
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,460.44,324.91
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,410.2,284.65
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,358.41,243.01
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,301.18,196.93
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,249.0,155.16
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,199.0,117.76
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,148.16,85.91
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,99.67,75.17
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,97.54,73.76
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,100.15,76.14
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,96.36,73.51
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,92.38,70.68
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,89.18,68.29
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,85.97,65.79
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,77.51,59.04
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,66.46,49.85
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,51.15,36.71
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,35.94,23.28
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,18.73,3.9
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.21,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.44,0.88
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,77.92,53.83
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,132.94,100.01
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,202.97,157.99
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,275.02,217.32
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,347.23,275.47
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,413.99,328.06
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,393.55,310.67
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,377.17,295.59
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,515.07,402.43
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,659.0,510.01
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,707.12,543.09
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,754.51,574.98
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,791.68,598.59
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,826.75,620.51
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,855.33,637.95
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,875.18,649.32
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,892.77,658.77
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,907.07,666.02
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,915.13,669.32
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,919.64,670.35
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,917.31,667.87
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,911.33,663.08
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,895.99,650.95
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,877.13,636.64
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,855.95,622.0
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,831.72,605.37
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,802.79,583.6
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,771.54,560.05
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,735.78,534.23
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,697.95,506.64
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,657.0,476.51
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,614.44,444.67
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,568.17,409.55
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,520.85,372.87
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,470.88,333.43
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,420.04,292.42
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,362.81,246.2
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,310.08,202.96
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,256.81,160.27
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,205.06,121.38
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,153.71,89.27
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,104.86,78.74
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,99.18,74.66
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,98.81,74.81
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,94.85,72.04
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,90.78,69.14
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,85.65,65.3
