Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,80.35,61.2
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,71.64,54.22
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,63.53,47.44
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,50.04,35.78
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,36.68,23.83
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,19.09,3.71
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,14.18,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,37.27,3.88
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,103.3,72.58
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,168.45,127.94
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,246.21,192.96
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,325.84,258.93
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,257.73,205.03
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,159.18,123.9
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,252.85,198.86
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,341.68,267.94
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,519.26,406.2
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,693.81,536.41
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,739.18,565.81
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,779.89,591.94
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,814.32,613.15
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,846.29,632.43
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,872.08,647.3
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,894.9,660.1
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,900.03,660.65
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,912.47,666.31
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,919.04,668.33
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,922.02,668.09
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,796.74,578.6
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,628.97,454.38
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,782.24,567.79
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,884.74,638.69
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,863.0,623.24
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,838.11,606.34
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,808.73,585.43
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,776.63,562.75
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,740.48,537.6
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,701.87,509.56
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,659.81,477.74
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,615.54,443.82
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,567.61,407.39
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,518.12,368.91
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,466.48,327.96
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,413.81,285.18
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,359.02,240.58
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,304.12,195.34
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,249.07,150.49
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,186.97,103.42
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,131.8,68.76
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,78.42,57.62
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,72.15,52.82
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,72.37,53.2
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,64.3,46.97
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,62.41,45.71
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,60.24,44.18
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,58.09,42.6
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,53.09,38.62
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,47.98,34.35
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,37.89,25.63
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,29.27,17.77
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.75,1.22
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,19.04,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,52.97,3.99
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,127.0,89.17
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,199.88,151.27
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,275.39,214.66
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,358.63,283.2
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,421.42,334.07
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,487.57,385.85
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,549.81,432.44
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,612.25,477.72
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,662.25,512.26
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,711.49,545.2
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,755.12,573.58
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,789.43,595.04
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,822.79,615.24
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,853.52,633.43
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,878.07,646.16
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,899.49,656.71
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,914.36,665.64
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,925.7,672.33
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,931.06,673.76
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,932.68,672.84
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,928.64,668.06
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,920.83,660.95
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,901.68,646.5
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,878.6,629.64
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,856.66,614.96
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,831.68,598.28
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,802.74,579.16
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,771.33,558.32
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,735.65,533.08
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,697.66,505.65
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,656.17,474.22
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,612.72,440.9
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,565.97,406.27
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,517.78,369.58
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,465.53,328.33
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,414.42,287.03
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,360.44,242.84
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,306.67,198.52
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,253.44,155.66
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,194.9,111.66
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,141.94,78.34
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,91.1,67.48
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,85.28,63.24
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,86.2,64.36
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,83.64,62.67
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,80.9,60.81
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,76.47,57.51
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,72.57,54.54
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,65.0,48.38
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.23,41.81
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,46.52,32.55
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,34.41,21.73
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,17.69,2.09
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,22.8,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,66.95,1.18
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,140.08,98.04
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,221.44,167.44
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,290.24,225.89
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,366.61,289.0
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,430.39,340.52
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,497.55,392.85
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,555.89,436.05
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,612.85,476.84
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,663.61,511.62
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,713.65,544.5
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,756.53,571.89
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,797.54,597.58
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,831.8,617.77
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,854.24,629.7
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,877.69,642.3
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,897.94,652.67
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,913.36,659.84
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,925.29,664.95
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,930.37,665.89
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,931.73,664.56
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,927.47,659.75
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,919.5,652.7
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,906.02,642.23
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,888.95,629.61
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,866.34,614.8
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,840.63,598.03
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,810.89,578.77
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,778.62,557.77
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,742.38,533.21
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,703.77,506.03
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,661.0,474.36
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,616.36,440.8
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,569.31,406.58
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,520.78,370.16
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,469.56,329.93
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,417.68,288.18
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,359.53,241.58
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,304.97,196.91
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,249.61,151.99
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,195.35,110.74
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,141.18,76.53
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,88.91,57.56
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,73.63,54.0
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,72.98,53.69
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,71.16,52.54
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,69.25,51.3
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,66.33,49.19
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,63.36,46.95
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,57.79,42.42
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,49.84,35.71
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,40.67,27.76
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,31.39,19.3
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,15.87,0.8
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.26,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,94.08,64.85
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,163.04,122.84
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,240.48,187.04
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,320.3,252.44
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,384.84,304.34
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,453.96,358.12
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,418.89,328.71
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,340.64,265.67
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,518.59,402.89
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,693.26,531.07
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,736.64,557.13
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,778.34,582.13
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,813.91,603.33
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,841.96,619.19
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,866.18,631.09
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,887.22,640.75
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,903.74,648.26
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,916.92,653.59
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,921.2,653.21
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,921.78,650.6
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,918.62,647.08
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,911.85,641.37
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,896.09,629.05
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,876.9,614.76
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,855.5,601.03
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,831.1,585.39
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,801.23,564.26
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,769.17,541.56
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,733.45,517.8
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,695.75,492.22
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,654.69,463.74
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,612.17,433.55
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,565.95,400.05
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,517.95,364.39
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,467.18,325.92
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,416.84,286.79
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,365.23,246.35
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,314.27,205.89
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,262.21,164.84
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,211.67,127.19
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,162.27,96.26
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,115.65,78.29
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,107.33,80.59
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,104.32,78.51
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,100.34,75.78
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,96.15,72.84
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,89.93,68.18
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,83.47,63.18
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,75.0,56.46
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,63.87,47.25
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,49.16,34.67
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,34.54,21.75
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,17.93,0.99
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,2.99,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,5.75,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,17.32,7.66
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,28.94,17.74
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,46.1,32.05
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,63.18,46.15
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,81.12,60.68
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,98.96,74.81
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,204.23,159.58
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,322.45,251.17
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,447.17,346.32
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,585.28,447.43
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,687.09,518.87
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,781.99,581.21
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,731.94,541.49
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,654.42,481.52
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,791.18,577.95
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,901.45,648.76
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,906.46,648.37
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,919.01,653.74
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,925.69,655.64
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,928.76,655.4
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,862.36,610.07
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,758.87,536.54
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,840.28,594.25
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,881.77,621.43
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,859.87,607.16
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,834.99,591.4
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,805.78,571.84
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,774.2,550.59
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,739.17,526.68
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,701.87,500.77
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,660.41,470.61
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,620.24,440.62
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,572.21,406.36
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,522.91,370.04
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,471.12,330.02
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,418.43,288.19
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,364.13,244.29
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,310.02,200.09
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,255.0,155.92
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,201.02,115.15
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,140.29,76.0
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,88.16,56.31
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,79.04,58.21
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,78.03,57.76
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,75.76,56.27
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,73.35,54.65
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,69.56,51.83
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,65.62,48.81
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,57.41,42.09
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,50.45,36.2
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,40.26,27.4
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,29.89,18.03
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,15.71,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,43.72,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,119.39,82.52
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,191.76,144.99
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,261.3,203.65
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,345.04,272.33
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,410.02,324.47
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,478.72,377.59
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,540.14,422.58
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,603.32,467.16
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,655.74,503.27
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,707.76,537.16
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,749.0,561.82
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,792.13,587.32
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,827.18,607.84
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,859.72,626.49
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,885.71,640.93
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,908.63,653.36
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,913.52,653.81
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,925.75,659.26
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,932.06,661.22
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,934.71,661.0
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,930.87,658.13
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,923.32,653.05
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,911.26,643.87
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,895.59,632.51
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,873.35,618.31
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,847.94,602.1
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,817.64,581.67
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,784.72,559.49
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,748.15,534.97
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,709.17,507.61
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,666.21,477.23
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,621.25,444.68
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,573.25,408.93
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,523.75,371.14
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,472.07,330.81
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,419.53,288.74
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,364.83,244.69
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,310.03,199.92
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,248.01,150.08
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,192.91,108.03
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,137.6,72.81
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,84.1,52.86
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,74.27,54.51
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,66.86,48.74
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,64.75,47.34
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,62.53,45.81
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,59.68,43.72
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,56.77,41.5
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,51.7,37.37
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,46.54,32.96
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,36.47,24.28
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,27.79,16.32
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,14.81,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,41.14,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,116.03,79.24
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,187.25,140.68
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,253.94,196.77
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,334.57,262.63
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,398.69,313.82
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,466.62,366.1
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,417.17,325.87
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,328.14,254.68
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,512.46,396.28
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,694.29,527.04
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,735.45,551.89
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,778.2,578.35
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,813.06,598.53
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,845.46,616.81
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,642.47,472.95
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,373.05,273.02
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,486.62,354.97
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,582.58,420.78
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,631.88,453.38
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,694.62,494.31
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,821.89,584.78
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,909.19,642.63
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,815.49,576.39
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,695.99,489.83
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,781.31,553.43
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,832.4,590.07
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,741.33,525.66
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,643.63,455.01
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,683.47,487.51
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,698.93,501.55
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,657.76,472.14
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,614.5,440.87
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,567.74,406.28
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,519.54,369.66
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,466.83,328.85
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,414.89,287.5
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,361.11,243.87
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,307.46,199.84
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,253.27,156.14
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,200.41,116.0
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,140.28,76.81
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,88.75,56.85
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,78.91,58.48
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,77.91,57.9
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,75.66,56.43
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,73.28,54.82
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,69.52,52.03
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,65.62,49.02
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,57.0,41.94
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,49.68,35.71
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,39.51,26.88
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.14,17.41
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.7,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,113.94,77.01
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,208.03,155.74
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,278.12,214.15
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,356.59,277.43
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,419.89,326.98
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,486.68,377.06
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,545.56,419.4
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,604.03,459.93
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,654.29,492.5
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,703.89,523.7
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,748.05,549.93
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,782.64,569.38
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,816.82,590.0
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,848.46,608.81
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,873.44,623.69
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,895.36,636.61
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,910.84,645.02
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,922.81,651.3
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,929.29,654.56
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,932.03,655.53
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,928.19,653.42
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,920.57,649.01
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,907.41,639.8
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,890.6,628.32
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,868.54,614.79
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,843.24,599.11
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,813.32,580.3
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,780.68,559.56
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,744.6,535.93
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,705.97,508.74
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,663.4,477.34
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,618.79,443.88
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,570.92,409.03
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,521.47,371.88
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,469.31,330.85
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,416.31,288.11
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,359.13,245.14
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,325.42,221.22
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,275.49,180.13
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,218.98,135.4
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,174.74,109.22
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,137.18,95.8
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,121.34,92.54
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,111.87,85.3
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,91.88,69.62
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,69.84,52.01
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,65.19,48.47
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,60.32,44.64
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,53.2,38.78
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,45.75,32.45
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,35.7,23.74
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,27.01,15.67
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,39.23,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,116.02,78.09
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,189.01,141.61
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,262.66,202.95
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,343.92,268.9
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,408.51,319.97
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,476.89,371.89
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,537.9,416.46
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,600.78,460.76
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,650.17,493.65
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,701.82,526.77
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,746.43,553.23
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,789.46,578.08
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,823.94,598.41
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,855.9,616.99
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,872.53,625.94
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,895.52,639.15
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,911.64,649.23
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,924.28,657.21
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,930.47,659.83
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,932.98,660.23
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,929.43,656.55
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,922.15,650.64
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,905.16,638.66
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,884.52,624.46
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,863.52,611.11
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,839.41,595.75
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,810.41,577.41
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,778.82,557.27
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,742.86,533.06
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,704.58,506.27
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,662.47,475.28
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,618.49,442.41
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,571.45,408.34
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,522.97,372.15
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,470.07,331.21
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,419.52,291.12
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,366.55,248.28
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,313.93,205.26
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,255.09,158.58
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,203.63,119.75
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,151.42,86.31
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,101.61,66.44
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,91.4,68.25
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,90.36,67.68
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,87.63,65.88
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,83.37,62.81
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,77.11,58.02
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,70.61,52.91
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,62.63,46.39
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,54.44,39.45
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,42.27,28.96
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,30.14,17.97
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,15.41,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,6.4,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,41.33,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,129.49,86.67
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,211.2,158.52
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,282.82,219.12
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,362.99,284.97
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,427.26,335.57
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,495.05,386.48
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,555.13,429.4
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,614.48,469.96
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,665.84,502.47
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,716.5,533.15
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,760.44,558.14
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,802.62,581.06
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,828.36,594.51
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,859.71,611.58
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,885.04,623.85
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,907.19,634.08
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,922.63,643.84
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,934.54,651.52
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,940.48,654.24
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,942.65,654.72
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,939.12,652.27
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,931.8,647.61
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,918.43,638.75
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,901.4,627.64
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,879.12,614.19
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,853.6,598.65
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,823.83,579.09
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,791.28,557.7
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,754.54,534.24
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,715.28,507.34
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,672.7,477.8
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,627.77,445.82
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,579.18,410.22
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,528.93,372.4
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,476.2,331.67
