Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,422.41,288.96
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,366.78,244.4
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,310.89,198.9
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,253.98,152.77
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,197.65,109.75
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,141.75,74.13
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,78.07,46.77
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,66.04,47.67
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,64.6,46.71
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,62.22,45.08
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,59.73,43.33
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,51.95,37.2
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,49.03,34.95
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,44.37,31.21
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,39.62,27.22
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,32.12,20.67
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,24.49,13.48
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,46.93,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,138.4,91.92
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,219.24,164.24
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,289.35,223.26
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,367.5,286.55
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,431.58,336.36
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,499.13,386.21
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,556.42,426.36
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,617.22,466.96
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,668.01,499.49
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,718.05,530.78
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,761.53,557.38
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,795.39,577.28
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,829.7,597.35
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,861.4,615.54
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,886.42,629.36
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,908.28,641.2
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,924.52,649.13
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,937.18,654.91
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,943.24,656.68
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,945.54,656.27
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,941.68,653.56
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,933.99,648.63
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,919.38,638.14
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,901.08,625.5
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,879.26,612.04
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,854.15,596.51
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,824.32,576.72
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,791.67,555.13
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,754.79,531.88
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,715.36,505.07
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,672.52,475.31
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,627.51,443.3
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,579.28,408.07
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,529.39,370.66
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,476.12,329.9
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,422.61,287.85
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,367.67,244.21
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,312.54,199.69
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,256.46,154.56
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,193.27,106.77
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,137.34,71.09
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,83.14,50.42
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,71.2,51.58
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,69.99,50.82
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,62.09,44.77
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,60.07,43.41
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,56.74,40.93
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,53.31,38.29
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,48.07,34.11
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,42.73,29.63
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,34.54,22.52
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,26.19,14.64
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,34.27,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,119.22,78.02
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,193.44,144.85
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,265.5,205.2
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,343.53,268.6
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,408.51,320.1
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,477.25,372.23
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,538.51,416.01
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,601.54,459.1
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,653.49,493.5
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,702.08,524.05
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,748.0,550.96
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,792.5,576.26
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,827.66,596.46
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,860.28,614.88
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,877.51,623.32
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,901.42,636.16
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,917.13,645.09
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,929.37,652.0
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,936.52,655.31
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,940.01,656.42
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,936.97,653.18
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,930.15,647.72
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,916.84,638.3
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,899.89,626.71
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,878.56,613.43
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,853.94,598.08
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,824.17,579.66
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,791.59,559.31
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,754.8,535.82
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,715.48,508.77
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,672.76,477.79
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,627.88,444.71
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,579.14,409.86
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,528.81,372.73
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,476.12,331.99
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,423.18,290.01
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,368.29,245.68
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,313.29,200.7
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,250.57,150.74
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,194.62,108.18
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,138.68,72.36
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,84.56,51.42
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,72.14,52.34
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,70.63,51.34
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,62.67,45.25
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,60.69,43.93
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,57.41,41.49
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,54.03,38.88
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,48.44,34.41
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,42.71,29.61
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,34.55,22.5
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,24.84,13.5
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.49,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,28.52,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,113.5,73.26
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,187.32,140.15
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,255.91,198.23
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,338.87,266.16
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,404.23,318.4
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,473.46,371.56
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,535.82,416.79
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,600.19,461.6
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,652.39,496.42
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,701.18,527.22
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,747.3,554.32
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,792.08,579.75
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,827.23,599.42
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,859.86,617.18
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,876.67,624.99
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,900.16,637.21
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,916.35,644.71
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,929.07,650.13
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,935.3,652.06
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,937.85,651.87
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,933.86,649.12
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,926.13,644.2
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,912.4,634.71
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,895.05,623.06
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,873.03,609.12
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,847.82,593.21
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,818.03,573.49
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,785.6,552.08
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,749.46,528.71
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,710.89,502.3
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,668.01,472.65
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,623.19,440.92
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,575.66,407.14
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,526.64,371.19
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,474.37,331.07
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,419.38,288.08
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,364.63,244.19
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,310.0,199.81
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,254.67,155.56
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,200.72,114.76
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,147.17,80.54
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,88.17,54.69
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,77.07,56.5
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,76.92,56.61
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,74.27,54.83
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,71.46,52.88
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,68.32,50.48
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,65.12,47.95
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,55.97,40.49
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,48.27,33.99
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,37.31,24.58
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.13,14.29
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,24.21,11.42
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,46.46,31.34
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,85.87,63.87
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,122.15,93.75
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,160.73,125.34
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,213.23,167.33
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,344.9,270.84
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,491.5,380.66
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,545.2,418.04
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,599.71,455.47
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,649.97,488.47
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,700.38,520.7
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,738.69,543.24
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,782.3,568.57
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,819.66,589.81
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,854.86,608.93
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,873.95,618.86
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,890.0,627.07
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,904.39,633.04
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,907.46,632.04
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,906.0,630.92
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,901.0,627.63
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,895.67,624.15
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,886.29,618.12
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,865.21,604.34
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,840.95,588.63
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,813.09,570.92
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,772.98,545.18
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,737.74,522.15
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,706.73,500.96
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,664.27,471.79
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,619.77,440.46
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,572.02,405.93
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,522.96,369.41
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,347.47,245.92
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,230.16,164.69
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,199.24,143.04
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,169.16,121.58
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,174.25,125.56
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,178.33,128.79
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,181.67,130.73
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,184.9,134.67
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,163.96,126.1
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,144.78,111.61
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,132.01,102.04
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,118.91,92.02
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,103.2,79.68
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,87.19,66.81
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,70.87,53.5
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,55.16,40.32
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,38.01,25.61
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,20.61,10.22
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,10.31,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.74,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,59.83,35.37
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,118.83,88.07
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,142.66,109.64
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,173.76,135.94
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,223.26,176.74
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,289.67,229.84
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,256.86,202.27
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,215.09,167.22
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,347.24,271.55
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,490.75,379.82
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,471.11,360.85
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,427.98,325.57
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,615.67,465.63
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,787.35,586.99
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,819.43,605.63
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,849.21,623.6
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,868.23,634.85
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,884.23,644.2
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,895.83,649.46
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,904.14,652.68
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,724.83,526.47
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,509.54,370.81
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,381.29,279.66
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,249.09,182.63
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,276.45,202.94
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,303.17,222.25
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,407.58,298.02
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,498.57,362.07
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,617.85,450.95
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,696.65,508.49
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,609.64,443.53
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,531.62,385.84
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,488.28,355.0
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,451.75,328.52
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,434.03,314.8
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,412.94,297.17
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,305.04,220.92
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,226.27,167.36
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,221.6,151.7
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,202.37,122.54
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,150.73,88.22
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,101.44,67.49
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,87.85,67.39
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,84.65,65.02
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,81.67,62.93
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,78.5,60.65
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,71.99,55.36
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,66.0,50.4
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,57.89,43.58
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,49.56,36.32
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,37.6,25.74
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,25.35,14.03
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.74,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,55.05,31.72
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,104.14,76.78
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,171.2,132.41
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,237.15,186.61
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,298.22,235.67
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,364.44,287.17
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,438.05,342.25
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,502.3,388.82
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,556.26,426.26
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,611.08,463.26
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,659.23,495.0
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,707.1,525.9
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,649.47,481.07
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,547.56,406.07
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,551.26,406.88
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,552.82,405.51
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,730.9,532.73
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,884.11,637.26
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,658.85,479.29
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,388.92,283.47
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,374.93,274.31
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,361.08,264.17
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,633.15,463.5
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,853.15,614.99
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,815.47,585.44
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,775.29,556.18
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,770.9,556.56
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,756.19,549.44
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,722.15,525.87
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,686.47,500.89
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,647.22,473.01
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,606.55,443.52
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,559.63,408.1
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,514.55,374.01
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,473.39,342.34
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,420.58,300.22
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,326.89,233.47
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,281.13,205.79
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,272.79,194.25
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,246.0,168.11
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,188.26,124.17
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,127.54,88.55
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,116.2,90.25
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,114.39,89.11
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,110.18,86.14
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,109.36,85.92
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,97.98,76.7
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,86.18,66.97
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,73.21,56.17
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,59.9,44.76
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,43.8,30.7
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,26.58,14.72
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,75.91,44.14
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,142.64,106.1
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,219.91,170.75
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,297.69,235.04
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,362.2,287.85
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,431.66,342.92
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,503.43,397.42
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,571.96,447.96
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,625.81,485.55
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,679.64,521.77
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,620.54,473.19
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,537.57,407.33
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,692.87,522.36
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,842.65,624.39
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,871.28,638.98
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,897.1,652.44
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,914.44,660.62
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,928.37,666.66
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,923.84,661.31
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,928.05,661.88
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,924.84,659.48
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,918.0,654.92
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,906.67,647.61
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,891.8,638.11
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,870.36,624.42
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,845.78,608.73
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,817.06,589.35
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,785.62,568.14
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,749.71,544.28
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,711.4,517.44
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,668.73,487.16
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,624.08,454.69
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,576.49,419.94
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,527.44,382.96
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,476.24,342.51
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,424.2,300.25
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,365.62,252.65
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,310.25,206.56
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,254.11,160.01
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,199.18,116.86
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,147.93,85.22
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,111.9,75.75
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,110.21,85.46
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,117.82,92.02
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,106.78,83.45
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,95.02,74.17
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,84.42,65.68
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,73.27,56.53
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,61.81,46.87
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,51.03,37.52
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,37.72,25.7
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,24.18,12.66
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,77.77,44.19
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,157.37,117.69
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,224.37,174.66
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,300.32,237.66
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,365.63,291.13
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,435.92,346.8
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,503.39,397.71
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,566.6,443.96
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,547.59,426.57
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,508.23,394.29
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,494.16,380.34
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,456.38,348.96
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,425.49,323.11
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,373.57,281.9
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,326.76,245.63
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,264.58,197.81
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,326.68,243.69
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,372.65,276.7
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,500.01,368.26
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,607.98,442.61
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,552.56,401.4
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,482.86,351.09
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,516.53,374.07
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,559.98,402.61
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,553.93,397.88
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,546.65,392.6
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,691.11,496.19
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,786.15,560.44
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,750.53,535.79
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,712.46,509.42
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,566.06,405.05
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,436.88,311.7
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,500.07,358.99
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,529.82,377.89
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,435.25,309.64
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,376.45,269.53
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,356.64,249.34
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,316.91,209.58
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,261.37,164.48
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,206.13,121.71
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,145.1,80.76
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,92.75,58.86
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,78.35,58.56
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,75.35,56.36
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,72.96,54.74
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,70.44,52.98
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,65.42,49.09
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,60.16,44.87
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,53.26,39.2
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,44.14,31.41
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.76,22.29
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.2,11.69
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,12.12,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,81.2,44.75
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,160.11,119.68
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,231.24,180.19
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,312.85,247.95
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,378.36,301.16
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,455.68,361.3
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,520.96,409.65
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,588.66,457.96
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,642.92,495.23
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,697.08,530.42
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,744.16,559.76
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,786.27,585.08
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,823.23,606.47
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,857.79,625.95
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,885.96,640.98
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,911.21,654.02
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,916.87,656.18
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,930.29,663.62
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,938.19,666.21
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,942.5,666.68
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,939.82,664.66
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,933.38,660.44
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,923.3,652.71
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,909.45,642.71
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,887.98,629.61
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,863.16,614.35
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,833.08,594.39
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,800.07,572.46
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,690.12,494.34
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,583.87,416.56
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,565.71,404.07
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,545.26,389.23
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,551.21,394.99
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,534.05,381.52
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,480.73,339.88
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,426.57,296.52
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,370.56,251.27
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,314.36,205.02
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,257.21,158.09
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,200.89,114.32
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,136.31,71.08
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,81.22,48.89
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,68.15,50.09
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,67.5,49.76
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,64.86,47.91
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,56.89,41.62
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,53.77,39.25
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,50.58,36.73
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,45.22,32.32
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,39.76,27.61
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,31.05,19.86
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.14,10.48
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,17.06,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,99.44,53.43
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,179.44,133.84
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,260.11,202.45
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,350.21,277.19
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,417.84,332.23
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,489.62,388.32
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,553.84,436.84
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,618.11,483.38
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,670.19,518.34
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,721.65,552.03
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,765.48,579.8
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,807.46,605.86
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,834.78,621.33
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,867.97,640.73
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,893.84,655.24
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,916.62,667.7
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,932.89,677.0
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,945.58,684.08
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,951.61,685.81
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,953.88,685.25
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,950.45,680.89
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,943.19,674.22
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,930.21,664.26
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,913.52,652.05
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,891.49,637.79
