Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,866.07,621.35
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,835.37,600.19
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,801.76,577.11
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,764.17,552.5
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,723.97,524.88
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,680.16,493.43
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,634.3,459.79
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,585.03,422.82
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,534.13,383.66
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,480.26,341.3
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,426.77,298.19
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,371.58,253.36
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,316.28,207.68
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,253.9,156.92
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,198.39,113.74
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,142.51,76.89
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,88.62,54.94
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,75.82,56.34
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,68.59,50.67
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,66.19,49.02
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,63.67,47.23
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,60.5,44.84
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,57.28,42.31
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,51.05,37.17
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.66,31.65
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.66,21.13
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.43,10.34
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,61.36,29.84
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,126.17,93.46
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,214.96,167.67
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,310.21,246.57
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,378.55,302.47
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,458.1,365.01
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,530.95,419.96
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,607.2,475.49
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,662.07,513.53
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,716.75,549.92
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,762.41,577.99
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,811.01,607.51
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,847.89,629.46
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,882.24,649.5
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,910.2,665.08
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,924.21,671.39
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,941.48,679.99
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,955.19,686.29
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,962.76,688.7
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,966.59,688.84
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,963.28,685.94
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,956.12,680.75
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,943.32,670.91
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,926.81,658.83
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,904.48,644.22
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,878.8,627.49
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,848.72,606.63
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,815.65,583.87
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,777.5,558.91
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,736.81,530.63
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,692.53,499.09
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,645.99,465.25
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,596.05,428.15
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,544.5,388.85
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,490.48,346.66
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,435.45,302.53
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,378.43,255.9
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,321.27,208.54
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,262.62,160.64
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,197.08,110.16
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,139.17,72.25
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,83.15,49.78
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,69.18,50.5
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,67.84,49.62
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,65.16,47.86
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,57.15,41.67
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,54.01,39.28
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,50.81,36.75
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,45.42,32.32
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,39.94,27.59
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,31.19,19.84
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,21.02,8.96
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,81.84,38.91
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,167.27,124.65
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,245.81,191.34
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,342.39,270.66
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,411.12,326.48
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,484.15,383.51
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,551.62,433.56
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,621.81,483.5
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,673.06,517.34
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,726.7,552.05
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,773.29,581.19
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,818.41,608.79
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,845.67,623.62
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,878.98,642.46
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,905.41,656.48
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,928.72,668.4
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,944.49,675.42
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,956.65,680.22
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,963.59,682.14
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,966.73,681.81
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,962.7,677.11
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,954.79,670.17
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,941.19,660.14
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,923.85,647.89
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,900.69,633.38
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,874.16,616.75
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,844.04,597.77
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,810.91,576.76
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,772.6,552.23
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,731.71,524.71
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,687.31,492.64
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,640.7,458.36
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,590.93,422.69
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,539.52,384.62
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,485.4,342.54
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,430.31,298.5
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,373.25,251.9
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,316.01,204.49
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,257.78,156.87
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,200.21,112.28
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,143.09,75.01
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,78.67,46.27
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,64.47,46.81
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,62.92,45.86
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,60.44,44.11
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,57.85,42.25
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,50.14,36.08
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,47.14,33.71
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,41.99,29.46
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,36.76,24.93
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,28.72,17.74
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,20.57,8.13
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,89.89,39.55
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,191.99,141.89
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,269.69,208.37
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,357.65,280.96
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,425.92,335.87
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,498.38,391.59
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,561.91,437.68
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,624.97,480.93
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,678.41,515.87
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,731.24,549.48
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,776.88,577.37
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,820.8,603.58
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,847.79,617.81
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,880.74,635.9
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,906.56,649.47
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,929.17,660.98
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,945.46,668.48
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,958.15,673.82
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,965.18,676.14
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,968.37,676.24
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,963.82,673.06
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,955.42,667.66
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,942.28,658.05
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,925.38,646.22
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,902.61,632.12
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,876.46,615.9
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,845.83,595.83
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,812.2,573.77
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,773.81,549.44
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,732.84,522.18
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,688.67,491.61
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,642.25,458.64
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,592.34,422.15
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,540.78,383.4
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,486.49,341.51
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,431.48,297.85
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,374.53,252.22
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,317.38,205.54
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,259.26,158.08
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,201.8,113.61
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,136.19,69.89
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,79.96,47.32
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,65.52,47.56
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,63.66,46.25
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,61.58,44.85
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,54.52,39.33
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,50.89,36.54
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,47.16,33.57
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,42.02,29.33
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,36.8,24.82
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,28.35,17.3
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.75,6.97
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,97.46,39.61
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,203.18,150.63
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,280.09,216.98
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,366.98,288.65
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,434.56,343.39
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,506.2,398.89
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,565.88,442.54
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,629.63,486.4
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,683.15,521.68
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,736.02,555.62
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,780.55,583.01
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,814.71,602.9
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,850.02,623.35
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,882.69,641.8
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,907.89,655.19
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,929.77,666.42
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,946.13,674.12
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,958.86,679.59
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,963.6,680.43
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,964.44,678.98
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,960.82,676.29
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,953.35,671.31
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,939.74,661.47
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,922.41,649.4
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,899.73,635.05
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,873.69,618.58
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,842.09,597.45
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,807.75,574.51
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,769.89,550.15
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,729.53,522.59
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,684.75,491.02
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,638.22,457.5
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,589.31,421.39
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,538.89,383.2
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,485.19,341.69
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,430.79,298.48
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,375.07,253.76
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,313.97,204.36
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,255.97,157.01
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,198.63,112.57
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,141.87,75.37
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,87.11,53.24
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,72.12,52.89
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,69.16,50.71
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,60.93,44.33
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,58.49,42.59
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,54.02,39.13
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,49.37,35.39
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,43.54,30.58
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,37.6,25.45
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,28.36,17.25
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,18.9,5.77
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,94.61,33.7
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,196.96,145.02
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,272.98,210.77
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,358.6,281.66
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,428.17,337.74
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,502.09,394.73
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,564.96,441.17
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,626.54,484.45
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,681.6,520.53
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,736.16,555.22
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,781.77,582.84
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,825.63,608.71
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,862.06,629.14
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,886.11,641.22
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,912.79,654.99
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,936.26,666.56
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,951.91,674.97
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,963.96,681.28
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,969.86,682.47
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,971.94,681.45
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,967.73,678.54
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,959.67,673.39
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,944.53,662.57
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,925.7,649.58
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,903.38,635.8
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,877.72,619.9
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,845.99,599.16
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,811.47,576.55
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,773.12,552.19
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,732.29,524.61
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,687.85,493.82
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,641.44,460.81
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,591.53,425.16
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,540.16,387.21
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,486.11,345.31
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,429.93,300.84
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,372.93,254.63
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,316.19,207.9
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,259.31,161.54
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,203.74,118.53
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,148.26,82.08
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,87.76,54.65
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,74.33,55.15
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,72.7,54.06
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,70.12,52.27
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,67.42,50.35
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,62.21,46.28
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,56.78,41.87
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,50.11,36.25
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,41.25,28.56
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,30.03,18.58
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.62,4.79
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,79.62,23.28
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,167.52,123.27
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,239.31,185.55
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,326.43,257.87
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,396.0,314.44
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,470.21,372.42
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,534.38,419.83
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,600.62,466.9
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,655.51,503.71
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,710.27,539.21
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,753.82,566.23
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,799.68,594.37
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,836.77,615.8
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,871.41,635.32
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,898.47,648.64
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,911.46,652.78
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,928.57,661.05
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,942.2,667.12
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,949.34,669.17
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,952.74,669.02
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,949.47,666.22
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,942.44,661.23
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,929.81,651.85
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,913.55,640.32
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,891.12,625.99
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,865.43,609.65
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,835.43,589.6
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,802.63,567.74
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,765.2,543.74
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,725.33,516.47
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,681.18,485.8
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,635.16,453.09
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,586.33,417.29
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,536.03,379.49
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,482.88,338.72
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,429.21,296.42
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,370.07,249.69
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,313.96,204.26
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,256.66,157.93
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,200.53,114.81
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,144.72,78.41
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,91.1,56.72
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,70.98,51.96
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,69.53,51.01
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,66.8,49.11
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,63.94,47.05
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,59.68,43.78
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,55.29,40.27
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,48.56,34.71
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,39.8,27.21
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,29.27,17.85
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.6,3.74
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,73.4,16.3
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,153.22,111.82
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,228.81,176.7
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,316.37,249.29
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,391.35,309.87
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,466.85,368.65
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,534.11,418.41
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,603.96,468.12
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,658.98,504.74
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,713.85,540.01
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,758.06,566.0
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,804.79,593.05
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,842.13,613.81
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,876.98,632.52
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,904.38,646.4
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,917.77,651.22
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,934.46,658.66
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,947.65,663.88
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,955.23,665.69
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,959.1,665.33
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,955.33,662.7
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,947.78,657.91
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,935.55,648.98
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,919.63,637.9
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,897.0,624.05
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,871.07,608.15
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,840.73,588.5
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,807.46,566.9
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,769.48,543.07
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,729.0,516.22
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,685.06,486.14
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,638.99,453.76
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,589.52,417.81
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,538.53,379.74
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,484.58,338.58
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,430.53,296.18
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,374.32,251.64
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,312.95,202.55
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,255.3,156.0
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,198.8,112.68
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,142.26,75.89
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,87.88,54.01
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,68.33,49.62
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,67.06,48.81
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,64.56,47.09
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,61.95,45.23
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,57.95,42.17
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,53.86,38.9
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,47.06,33.22
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,40.09,27.15
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.8,16.42
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.09,1.69
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,58.47,7.4
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,125.25,90.44
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,208.2,160.45
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,293.4,230.93
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,361.81,286.51
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,435.82,344.38
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,511.07,400.15
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,583.61,451.82
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,640.22,490.6
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,696.9,527.45
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,746.09,556.98
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,794.28,585.03
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,827.18,603.41
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,862.62,623.3
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,891.0,638.64
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,916.39,652.01
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,934.25,660.56
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,948.66,667.0
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,955.99,669.11
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,959.63,669.07
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,894.07,625.87
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,812.04,568.08
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,877.92,615.09
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,911.61,636.24
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,889.24,621.65
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,863.69,605.49
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,833.04,585.14
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,799.72,563.07
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,762.69,539.26
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,723.29,512.37
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,679.47,481.92
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,633.99,449.64
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,586.9,416.33
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,535.26,378.81
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,481.39,337.76
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,427.38,295.46
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,371.78,251.04
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,316.55,206.23
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,260.61,161.46
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,199.84,115.38
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,144.87,79.65
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,92.39,58.1
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,80.04,59.14
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,78.69,58.43
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,75.68,56.34
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,72.52,54.08
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,67.14,49.8
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,59.47,43.5
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,51.06,36.48
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,42.47,29.05
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,29.87,17.96
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.32,0.21
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,72.51,4.02
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,153.42,110.83
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,229.11,176.14
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,320.81,251.76
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,391.83,309.24
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,467.67,368.19
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,535.02,418.6
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,604.93,469.05
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,660.43,506.06
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,715.82,541.91
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,761.25,568.76
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,809.31,596.72
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,846.25,617.8
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,880.68,636.96
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,898.01,644.78
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,922.72,657.48
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,939.98,665.29
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,953.71,670.95
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,961.29,673.2
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,965.13,673.28
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,961.81,670.83
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,954.65,666.16
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,943.2,657.91
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,927.97,647.39
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,905.5,633.71
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,879.6,617.87
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,848.74,597.52
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,814.84,575.17
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,776.94,551.1
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,736.4,524.29
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,691.13,492.96
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,643.67,459.29
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,565.82,401.95
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,500.96,354.3
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,475.1,334.1
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,431.16,297.41
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,373.76,251.39
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,316.19,204.38
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,257.44,156.49
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,199.49,111.74
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,133.65,68.04
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,77.26,45.72
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,64.36,46.47
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,63.14,45.68
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,60.64,43.94
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,53.27,38.17
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,49.93,35.61
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,46.56,32.89
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,41.0,28.21
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,35.38,23.25
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,26.03,14.83
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.62,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,72.53,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,154.26,111.47
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,228.2,175.93
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,313.43,246.8
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,389.01,307.97
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,465.7,367.76
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,532.54,418.12
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,601.84,468.59
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,657.61,506.3
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,713.29,542.77
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,757.04,569.1
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,803.76,596.93
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,841.34,618.74
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,876.47,638.64
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,904.36,653.54
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,929.19,666.37
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,934.61,666.68
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,948.08,672.4
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,955.49,674.61
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,959.2,674.64
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,955.3,670.02
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,947.64,663.25
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,934.87,653.44
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,918.46,641.5
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,896.72,627.96
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,871.65,612.34
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,840.91,592.07
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,807.32,569.93
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,769.83,546.12
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,729.83,519.18
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,685.65,488.49
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,639.37,455.6
