Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,589.74,419.37
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,538.62,381.07
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,484.56,339.66
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,429.68,296.42
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,373.36,251.55
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,311.8,202.07
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,253.53,154.84
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,196.3,110.78
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,139.53,73.81
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,84.91,52.13
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,83.44,61.79
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,100.29,75.55
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,89.93,67.64
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,78.96,59.11
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,69.94,51.88
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,60.51,44.15
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,50.17,35.55
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,39.49,26.42
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,27.23,15.56
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,15.06,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,22.59,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,50.05,32.54
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,100.6,74.91
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,146.52,113.26
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,188.23,147.48
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,231.36,181.93
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,295.29,231.69
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,378.01,293.91
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,435.34,335.64
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,494.26,377.48
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,660.91,499.07
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,808.35,597.88
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,845.32,618.13
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,879.78,637.09
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,896.0,642.58
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,919.41,652.77
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,936.58,660.52
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,950.25,666.11
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,956.4,667.09
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,958.78,665.88
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,893.46,623.35
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,797.6,556.18
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,872.4,609.24
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,914.28,635.41
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,891.77,621.37
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,866.03,605.71
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,834.31,584.93
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,800.02,562.45
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,762.83,539.07
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,723.25,512.38
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,678.68,481.63
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,636.02,451.31
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,586.01,416.06
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,534.77,378.77
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,481.0,337.72
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,427.0,295.35
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,370.98,251.03
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,315.35,206.19
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,258.71,160.53
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,197.08,113.47
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,142.09,77.68
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,89.57,56.41
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,76.23,56.02
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,73.03,53.67
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,70.1,51.63
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,67.04,49.42
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,61.81,45.24
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,56.37,40.76
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,46.6,32.62
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,38.22,25.36
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,26.2,14.62
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.97,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,54.5,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,118.66,83.8
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,202.38,155.11
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,288.22,226.18
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,358.58,283.45
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,434.85,343.26
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,509.97,399.15
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,582.53,451.09
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,638.93,489.83
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,695.44,526.8
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,745.33,557.26
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,794.22,586.26
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,831.75,607.24
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,861.92,622.92
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,890.34,636.15
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,915.75,647.14
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,932.95,653.7
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,946.71,658.03
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,953.14,658.19
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,955.83,656.15
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,953.18,653.32
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,946.78,648.38
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,927.28,634.26
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,904.07,618.14
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,882.27,605.22
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,857.35,590.34
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,826.64,571.79
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,793.49,550.73
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,756.34,526.47
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,717.09,500.44
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,673.41,471.16
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,629.71,441.12
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,580.83,406.48
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,531.09,370.38
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,478.59,331.58
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,427.51,292.9
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,374.22,252.26
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,321.92,211.62
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,268.39,169.97
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,216.56,131.39
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,166.59,99.56
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,119.23,79.82
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,106.62,79.79
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,102.51,76.86
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,96.74,72.7
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,90.7,68.23
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,81.87,61.23
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,74.05,54.86
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,60.54,43.8
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,46.73,32.16
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,30.28,17.58
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.1,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.21,0.6
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,18.12,8.98
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,28.07,17.34
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,39.28,26.67
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,50.53,35.9
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,64.92,47.42
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,79.56,58.92
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,208.47,162.33
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,354.55,273.41
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,393.79,299.92
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,432.81,326.22
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,472.4,353.12
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,511.63,379.24
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,465.2,343.48
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,397.11,292.95
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,380.69,280.71
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,364.23,268.11
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,410.7,300.7
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,456.27,331.65
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,540.18,389.78
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,603.71,432.77
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,580.99,415.53
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,558.0,398.89
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,399.24,289.41
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,252.35,184.21
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,285.07,208.63
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,316.84,231.43
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,399.68,290.87
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,469.76,339.61
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,480.29,346.87
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,483.71,349.34
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,440.54,319.56
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,400.1,291.63
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,289.8,212.87
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,187.89,138.64
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,125.18,91.9
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,61.63,43.13
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,60.74,42.62
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,59.86,42.06
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,93.36,68.64
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,123.2,92.21
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,89.41,69.04
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,53.05,39.09
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,45.95,33.38
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,38.86,27.56
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,31.79,21.59
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,24.74,15.54
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,18.53,10.16
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,12.33,4.73
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.39,0.16
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.46,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.28,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,6.58,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,13.17,4.38
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,25.19,14.72
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,37.23,24.88
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,52.45,37.57
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,67.65,50.08
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,92.29,69.94
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,116.87,89.38
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,126.61,96.86
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,136.57,104.44
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,235.54,183.05
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,326.17,253.1
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,440.56,341.2
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,539.6,415.76
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,733.87,563.57
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,898.13,681.38
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,725.11,551.13
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,486.67,367.91
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,551.21,415.56
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,595.44,447.21
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,482.94,363.24
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,390.47,293.08
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,458.05,343.41
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,522.96,390.47
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,531.03,395.8
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,524.44,390.87
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,540.79,402.22
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,554.71,411.78
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,535.9,397.86
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,516.68,383.73
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,481.63,357.98
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,448.0,333.24
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,462.88,344.33
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,467.46,346.83
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,404.48,300.09
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,347.42,258.2
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,319.92,237.34
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,292.15,215.9
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,183.45,135.6
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,74.08,53.46
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,121.95,91.04
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,159.51,121.36
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,143.38,114.47
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,118.11,93.97
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,103.78,82.53
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,89.33,70.76
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,73.74,57.64
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,57.99,44.15
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,43.52,31.6
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,28.91,18.75
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,16.92,7.6
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.71,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.28,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,6.56,0.0
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,9.86,2.54
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,13.16,5.36
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,16.47,8.15
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,116.57,91.87
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,229.77,183.24
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,129.9,101.77
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,37.26,24.98
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,37.28,24.93
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,37.31,24.85
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,43.59,29.85
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,49.88,34.83
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,153.28,117.19
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,262.63,201.1
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,286.56,218.52
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,328.88,249.75
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,278.78,211.49
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,248.11,187.98
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,221.62,167.67
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,195.68,147.72
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,174.14,130.86
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,152.91,114.24
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,229.43,172.6
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,305.31,228.94
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,191.85,143.59
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,81.37,58.52
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,69.56,49.41
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,57.8,40.2
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,175.62,131.96
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,289.49,217.59
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,243.09,182.63
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,197.92,148.75
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,221.6,166.99
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,243.45,183.53
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,238.86,180.34
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,237.03,179.21
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,206.95,156.86
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,171.46,130.34
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,167.32,127.4
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,161.53,123.76
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,129.97,104.09
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,97.82,77.64
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,85.09,67.34
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,72.24,56.73
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,59.28,45.71
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,46.2,34.38
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,33.9,23.56
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,21.45,12.52
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.89
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.29,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,139.76,111.62
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,288.39,230.96
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,182.71,144.86
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,63.93,46.71
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,101.77,77.06
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,141.01,107.8
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,243.88,188.66
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,338.07,260.24
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,383.87,293.3
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,429.52,325.76
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,497.68,374.41
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,545.6,407.59
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,570.91,423.47
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,595.02,438.4
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,536.31,395.09
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,461.67,340.81
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,486.59,357.86
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,510.04,373.01
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,483.02,353.26
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,456.59,334.23
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,406.12,298.39
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,357.73,263.73
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,418.28,308.25
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,477.37,350.25
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,473.65,347.89
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,467.68,344.12
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,343.68,254.96
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,231.04,172.17
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,281.08,209.91
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,324.82,241.6
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,262.22,195.95
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,210.98,158.83
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,228.09,169.6
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,232.45,170.05
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,185.34,138.22
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,149.34,113.97
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,136.19,108.99
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,123.36,98.75
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,108.38,86.73
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,93.26,74.38
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,77.03,60.68
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,60.65,46.59
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,45.18,33.03
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,29.54,19.2
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,17.34,7.4
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,15.76,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,38.76,23.32
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,77.55,57.25
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,127.75,99.5
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,167.02,132.51
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,207.33,165.66
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,245.6,195.9
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,284.13,225.56
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,261.83,206.47
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,250.87,196.09
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,292.73,227.76
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,334.92,258.95
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,376.06,289.34
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,417.22,319.33
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,429.0,326.04
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,439.99,332.27
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,563.28,422.98
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,686.21,509.94
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,698.97,516.01
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,709.86,521.48
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,721.56,528.94
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,731.21,535.01
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,604.99,444.07
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,483.52,355.15
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,475.29,349.55
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,466.75,343.28
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,487.29,358.32
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,512.72,376.5
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,647.24,479.0
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,730.87,541.68
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,545.21,404.64
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,376.55,277.97
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,256.83,190.71
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,141.67,104.22
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,237.27,176.74
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,321.22,238.25
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,243.77,181.36
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,176.24,131.75
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,152.83,114.26
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,130.17,97.2
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,77.77,56.51
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,21.5,11.75
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,16.11,8.01
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,10.72,3.48
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,9.06,2.11
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,7.41,0.72
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,6.16,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,4.93,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.28,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,8.96,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,17.34,7.2
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,35.56,23.19
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,53.74,38.64
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,75.5,56.89
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,97.1,74.71
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,85.54,64.95
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,75.99,56.8
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,177.54,139.38
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,277.76,218.03
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,320.44,249.67
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,363.49,281.18
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,470.06,361.01
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,580.34,440.51
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,601.85,452.64
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,601.95,450.53
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,573.04,427.42
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,542.12,403.08
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,557.14,412.12
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,571.05,420.04
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,545.1,400.43
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,502.3,369.42
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,491.36,361.25
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,480.24,352.82
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,546.17,399.73
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,593.9,432.81
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,601.38,438.07
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,606.14,441.66
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,559.66,408.58
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,515.45,377.2
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,551.28,404.35
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,573.17,420.11
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,321.96,240.05
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,94.14,68.07
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,168.76,125.97
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,238.53,178.59
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,263.84,196.55
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,284.97,210.69
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,201.78,149.78
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,129.4,96.8
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,71.14,51.46
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.09,1.74
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,8.25,1.38
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,7.42,0.69
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,6.18,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,4.93,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.11,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.28,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.05,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.41,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,11.52,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,24.47,12.28
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,66.43,48.12
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,105.86,81.53
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,156.72,123.76
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,199.42,158.63
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,259.9,207.17
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,323.49,256.91
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,513.98,406.34
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,699.4,543.63
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,752.37,577.77
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,804.69,611.6
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,837.83,632.4
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,873.42,654.86
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,904.51,672.77
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,932.78,688.67
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,772.58,574.74
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,563.62,418.89
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,633.28,469.3
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,719.66,528.42
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,724.07,529.96
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,726.54,530.7
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,714.71,520.7
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,701.36,509.84
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,693.61,504.24
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,684.03,497.39
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,612.17,446.37
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,553.42,404.13
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,542.92,397.08
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,531.05,388.76
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,465.45,341.59
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,403.49,296.83
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,381.71,281.79
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,360.18,266.63
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,393.08,289.95
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,407.68,297.47
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,353.57,256.53
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,311.56,225.29
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,273.78,190.33
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,216.96,140.35
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,156.56,96.2
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,88.87,60.28
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,78.6,60.28
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,75.09,57.6
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,71.48,54.91
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,67.73,52.02
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,61.31,46.65
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,52.6,39.14
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,43.58,31.23
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.41,22.85
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,20.83,8.15
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,12.33,4.31
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,18.94,9.95
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,26.81,16.59
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,34.7,23.15
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,45.52,31.97
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,56.37,40.65
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,47.21,33.03
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,38.08,25.47
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,56.85,40.47
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,75.7,55.29
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,91.01,67.25
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,106.43,79.19
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,121.05,90.47
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,135.69,101.69
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,161.3,121.45
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,186.94,141.02
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,178.88,134.28
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,170.96,127.78
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,200.47,150.17
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,229.79,172.13
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,257.01,192.36
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,283.8,212.13
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,342.1,255.01
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,386.42,286.96
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,348.71,259.15
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,304.92,227.02
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,259.03,193.17
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,214.28,159.8
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,230.33,172.03
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,245.71,183.59
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,222.79,166.72
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,200.42,150.26
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,230.73,173.35
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,253.88,190.65
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,162.59,121.63
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,65.79,46.83
