Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,38.61,25.4
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,41.88,28.33
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,72.31,55.59
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,85.95,67.19
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,105.9,84.07
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,92.81,73.34
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,78.82,61.76
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,71.49,55.63
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,63.97,49.08
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,51.73,38.36
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,38.03,26.0
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,19.6,6.54
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.71,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.28,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,7.39,0.37
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,11.51,3.93
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,16.05,7.82
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,20.6,11.67
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,60.94,45.21
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,106.57,82.36
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,116.55,90.1
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,126.66,97.9
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,133.45,102.78
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,140.42,107.77
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,135.89,103.57
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,131.68,99.72
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,176.94,134.84
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,222.66,169.52
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,326.86,248.12
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,416.08,312.67
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,386.02,288.11
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,356.51,264.7
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,357.41,264.42
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,358.1,263.69
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,374.73,274.17
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,390.54,283.55
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,370.87,271.11
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,351.61,258.7
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,387.55,285.77
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,421.2,310.66
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,433.28,319.82
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,443.34,327.61
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,452.94,335.36
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,454.99,337.51
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,446.04,331.37
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,433.88,322.49
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,368.58,274.84
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,313.97,235.07
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,284.88,213.87
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,257.03,193.36
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,172.15,129.49
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,91.65,67.99
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,71.5,52.19
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,50.59,37.31
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,40.15,28.62
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,29.75,19.87
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,25.17,16.07
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,20.61,12.22
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,16.47,8.64
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,12.33,5.02
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,8.62,1.74
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,4.92,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.46,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,13.57,5.35
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,20.6,11.36
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,29.3,18.68
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,38.03,25.9
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,47.6,33.68
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,57.2,41.34
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,35.15,23.13
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,13.21,5.13
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,116.93,88.86
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,249.52,191.71
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,324.92,249.12
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,401.33,306.13
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,414.36,313.84
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,426.69,321.26
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,526.25,393.97
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,605.34,450.31
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,644.29,477.39
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,700.21,515.84
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,748.89,550.46
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,808.82,591.92
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,710.97,520.51
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,614.75,450.09
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,610.14,447.17
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,604.21,442.89
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,481.94,355.28
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,357.56,264.39
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,529.28,393.04
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,670.13,493.41
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,666.79,493.16
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,640.3,476.06
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,560.27,414.74
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,491.76,362.6
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,401.95,296.71
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,333.6,247.16
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,336.17,241.97
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,307.91,207.33
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,249.37,158.29
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,192.74,113.57
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,136.01,76.01
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,75.29,57.35
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,68.82,52.23
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,68.17,51.89
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,64.92,49.45
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,61.56,46.85
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,56.74,42.77
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,51.85,38.46
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,40.79,28.76
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.5,20.16
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,15.9,1.77
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,36.76,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,105.43,66.23
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,197.22,151.9
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,288.23,228.93
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,363.37,292.18
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,451.23,363.3
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,523.6,419.69
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,598.88,476.48
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,657.93,519.1
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,717.17,561.02
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,770.43,596.69
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,818.28,627.91
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,857.2,653.2
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,893.66,676.61
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,925.1,695.02
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,953.62,711.33
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,959.58,712.32
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,973.79,719.15
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,982.15,722.45
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,986.78,723.41
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,982.71,719.54
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,974.77,713.29
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,961.08,703.72
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,943.65,691.79
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,920.74,676.3
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,894.38,658.55
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,862.56,635.8
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,827.68,611.04
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,787.95,583.93
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,745.64,554.16
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,699.14,520.1
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,650.58,483.8
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,598.89,444.17
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,545.71,402.39
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,489.67,357.37
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,431.03,309.33
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,371.7,260.15
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,312.72,210.43
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,253.35,160.74
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,195.85,115.37
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,138.47,77.56
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,76.93,58.5
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,70.74,53.62
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,69.81,53.07
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,66.61,50.68
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,63.31,48.13
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,58.13,43.86
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,50.72,37.47
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,41.19,29.04
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,31.52,20.04
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,56.21,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,158.85,100.06
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,251.01,194.51
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,352.91,281.12
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,429.87,345.33
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,512.28,411.07
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,582.83,464.81
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,653.16,515.39
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,710.32,555.3
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,767.01,593.97
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,815.94,625.32
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,854.0,648.54
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,890.32,670.11
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,923.88,689.55
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,950.36,704.06
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,973.5,716.33
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,989.62,725.44
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,1001.98,732.2
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,1007.44,733.12
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,1008.91,731.62
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,1003.33,726.9
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,993.76,719.76
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,976.16,706.39
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,954.77,690.74
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,930.54,674.49
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,902.82,656.0
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,869.24,633.86
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,832.67,609.68
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,667.66,491.09
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,501.77,367.26
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,509.87,374.34
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,514.43,377.8
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,489.93,359.9
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,463.26,340.04
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,461.57,336.8
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,432.45,309.22
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,370.37,258.33
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,311.26,208.79
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,243.35,164.27
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,223.22,161.35
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,162.57,106.86
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,74.56,56.51
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,67.93,51.3
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,65.85,49.76
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,62.83,47.51
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,59.72,45.1
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,54.75,40.98
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,49.72,36.61
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,38.7,26.91
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,29.33,18.13
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,54.59,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,154.45,94.3
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,242.26,186.67
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,337.8,267.41
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,415.88,332.22
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,499.5,398.74
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,567.24,449.81
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,636.97,499.19
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,584.74,457.53
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,506.16,395.22
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,686.43,528.94
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,845.87,635.5
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,883.95,656.04
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,919.36,675.54
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,936.13,682.63
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,960.79,695.0
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,976.82,703.09
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,989.18,709.0
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,995.18,709.6
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,997.32,707.96
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,992.63,703.64
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,984.01,697.07
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,969.55,687.62
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,951.32,675.96
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,927.15,660.64
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,899.52,643.19
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,866.41,620.97
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,830.25,596.81
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,790.04,571.11
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,747.2,542.98
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,699.7,509.82
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,650.13,474.36
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,597.94,436.01
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,544.28,395.39
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,487.17,351.16
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,430.46,305.84
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,341.3,242.21
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,295.08,214.39
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,261.53,188.49
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,227.53,162.67
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,191.72,138.05
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,157.61,124.66
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,141.03,111.69
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,125.22,99.15
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,88.43,69.11
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,57.53,43.41
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,52.11,38.83
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,46.57,33.93
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,37.75,26.08
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,27.11,16.18
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,33.38,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,95.34,54.52
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,188.19,143.89
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,276.97,218.13
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,351.63,279.34
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,432.87,343.13
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,507.23,398.4
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,578.99,449.65
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,542.17,418.18
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,482.61,370.86
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,640.13,484.68
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,799.82,588.62
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,615.3,456.02
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,362.6,270.24
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,668.83,492.34
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,925.9,652.31
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,944.03,659.09
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,958.71,667.62
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,965.37,671.23
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,968.3,672.79
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,883.21,619.32
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,770.26,544.27
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,870.02,614.82
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,921.52,647.9
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,899.21,634.67
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,873.66,620.14
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,842.04,601.56
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,807.66,580.95
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,769.48,557.07
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,735.5,533.96
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,688.78,502.19
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,640.25,468.2
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,588.97,431.1
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,536.51,391.82
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,480.59,348.64
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,423.87,303.31
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,361.93,255.67
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,315.35,220.61
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,262.57,181.62
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,226.2,157.54
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,183.58,130.21
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,156.03,124.09
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,139.62,111.14
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,128.5,102.39
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,111.8,89.03
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,94.72,75.06
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,77.83,60.77
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,60.61,45.91
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,44.01,31.38
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,27.16,16.09
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,13.89,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,39.29,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,117.89,65.75
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,201.73,154.12
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,291.2,229.11
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,366.27,290.54
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,454.4,359.08
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,522.23,408.83
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,592.27,457.98
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,651.56,495.05
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,711.07,530.4
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,761.36,557.86
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,810.5,583.44
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,850.17,607.85
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,881.85,627.34
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,909.33,643.08
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,933.63,656.9
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,951.38,668.07
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,965.63,677.27
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,971.81,681.22
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,974.24,682.92
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,970.79,681.63
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,963.57,678.1
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,858.81,610.1
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,737.64,526.47
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,827.32,592.93
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,872.75,625.11
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,851.78,612.18
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,816.38,590.41
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,680.47,494.55
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,546.61,397.61
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,612.11,448.69
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,639.55,469.83
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,587.66,431.06
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,534.74,390.97
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,479.3,347.98
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,423.93,303.69
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,367.02,256.94
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,306.02,206.53
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,248.65,159.5
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,193.54,116.78
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,138.64,81.09
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,86.89,66.98
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,81.45,62.79
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,78.27,60.38
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,74.01,57.13
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,67.51,51.87
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,59.44,45.11
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,51.15,37.89
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,39.17,27.28
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.92,15.66
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,36.52,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,110.69,58.84
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,194.5,149.64
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,282.21,224.65
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,357.48,287.34
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,439.26,352.6
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,514.16,409.68
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,585.93,462.35
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,645.75,503.85
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,705.82,544.29
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,757.18,577.63
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,807.56,609.7
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,847.46,635.05
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,879.06,654.65
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,910.16,673.27
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,938.35,689.88
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,956.18,700.38
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,970.49,708.75
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,836.74,615.68
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,659.4,486.37
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,837.81,617.57
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,956.61,697.86
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,939.92,684.42
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,932.97,678.58
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,797.35,583.7
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,641.63,469.85
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,751.12,553.63
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,806.6,596.22
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,775.9,574.93
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,733.59,544.72
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,602.61,447.28
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,484.78,358.64
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,527.07,391.81
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,533.43,395.06
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,477.61,350.43
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,422.98,305.86
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,362.13,256.09
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,305.23,208.46
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,246.98,159.63
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,189.62,114.13
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,134.25,77.85
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,81.92,63.24
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,76.59,59.06
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,72.85,56.14
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,68.7,52.93
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,64.39,49.47
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,55.45,41.81
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.72,34.97
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,36.7,25.15
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,25.47,14.21
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,36.02,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,108.67,54.33
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,196.61,151.48
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,289.05,231.0
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,192.05,154.47
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,62.85,46.26
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,337.44,274.48
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,601.77,479.92
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,660.17,520.82
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,718.73,561.92
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,770.96,596.53
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,818.18,626.95
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,736.1,565.36
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,622.22,476.46
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,799.63,608.32
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,946.81,707.3
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,835.17,626.59
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,694.06,519.58
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,651.0,487.06
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,626.65,467.0
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,645.08,479.86
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,661.82,491.33
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,650.85,481.74
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,638.85,471.65
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,690.15,509.1
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,722.1,532.56
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,790.58,586.46
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,816.66,607.72
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,776.84,580.28
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,734.44,550.71
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,613.35,458.37
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,499.92,371.63
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,535.45,400.86
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,533.44,398.89
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,477.49,353.21
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,421.26,306.24
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,342.01,246.54
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,301.7,220.61
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,253.55,172.95
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,183.26,106.92
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,125.86,69.39
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,71.16,54.29
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,36.8,25.58
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,14.84,7.01
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,12.35,4.95
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,9.87,2.85
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,7.81,1.07
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,5.74,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.69,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.64,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.85,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,39.52,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,115.72,53.97
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,204.72,157.46
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,297.43,237.29
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,378.89,305.22
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,462.66,372.3
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,357.03,287.06
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,223.34,176.7
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,238.46,188.07
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,252.57,198.06
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,374.89,293.43
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,484.23,375.47
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,698.2,536.17
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,887.52,666.8
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,917.2,683.0
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,943.85,698.32
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,960.74,708.27
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,961.19,707.5
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,775.31,575.94
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,513.21,381.19
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,325.4,244.48
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,140.48,103.66
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,327.58,245.83
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,506.38,374.66
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,335.73,250.02
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,167.74,123.87
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,369.93,276.74
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,544.86,402.62
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,346.22,258.1
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,164.0,121.1
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,201.67,150.02
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,238.17,177.53
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,356.08,266.73
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,450.61,335.39
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,402.39,298.85
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,357.85,265.45
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,336.5,246.98
