Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,308.91,222.27
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,262.1,181.9
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,208.71,137.08
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,158.91,103.67
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,110.54,86.96
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,115.86,91.75
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,123.22,98.16
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,106.66,84.79
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,89.75,70.86
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,72.75,56.4
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,55.45,41.39
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,38.46,26.48
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,21.15,10.09
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,11.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,8.11,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,16.14,1.96
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,65.97,47.0
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,123.19,95.34
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,170.98,135.71
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,220.53,176.66
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,269.4,215.68
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,320.4,255.17
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,289.37,227.98
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,235.66,183.22
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,266.43,206.24
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,297.13,228.59
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,459.65,352.21
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,628.51,473.63
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,501.58,377.35
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,369.82,276.84
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,382.17,285.65
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,394.14,293.65
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,564.85,418.98
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,732.14,535.62
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,741.18,539.97
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,748.09,544.02
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,851.72,618.11
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,926.38,667.9
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,821.05,593.97
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,704.9,510.27
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,772.94,562.9
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,810.95,593.0
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,771.73,565.61
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,730.23,536.54
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,683.77,503.45
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,635.72,468.49
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,537.94,395.61
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,457.53,335.79
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,451.81,329.97
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,418.96,300.44
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,361.46,253.09
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,304.85,205.95
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,246.94,158.5
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,190.86,115.11
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,136.55,80.34
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,85.79,65.89
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,82.46,63.45
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,78.93,60.74
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,72.25,55.45
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,66.21,50.56
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,57.38,43.11
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,48.29,35.17
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,35.85,24.12
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.13,10.87
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,31.96,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,97.44,35.54
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,185.43,141.0
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,273.15,216.45
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,349.24,279.78
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,431.97,345.56
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,500.45,397.66
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,580.0,455.49
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,640.76,497.21
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,701.82,537.56
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,753.65,569.5
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,804.44,599.95
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,844.85,624.86
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,883.03,648.09
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,913.22,664.58
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,933.67,674.71
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,952.09,685.0
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,967.01,693.16
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,821.43,592.98
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,632.84,458.17
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,823.38,594.85
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,967.34,689.4
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,952.24,678.44
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,933.57,666.74
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,909.95,651.54
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,883.03,634.26
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,850.39,613.61
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,814.93,591.0
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,733.17,532.31
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,653.57,474.44
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,654.36,477.75
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,636.96,466.7
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,541.53,395.85
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,462.85,337.69
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,437.43,318.36
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,403.2,290.9
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,308.97,223.67
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,244.18,180.23
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,188.43,139.49
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,141.8,105.47
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,131.74,98.36
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,121.73,95.42
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,107.82,84.35
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,93.76,73.04
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,78.88,60.99
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,63.84,48.56
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,49.74,36.65
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,35.5,24.39
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,22.71,13.19
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.87,1.04
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.4,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,23.14,12.73
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,41.37,28.23
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,64.26,47.37
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,86.54,65.71
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,173.85,137.84
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,271.71,215.94
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,351.93,278.64
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,454.44,355.86
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,426.54,331.13
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,412.13,316.91
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,379.48,290.07
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,363.99,275.94
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,412.62,310.54
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,481.9,358.42
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,470.13,348.37
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,478.45,352.89
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,380.8,281.31
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,269.77,199.19
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,361.35,266.24
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,434.98,317.91
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,531.52,384.79
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,605.93,434.54
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,603.61,432.58
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,599.86,430.32
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,714.43,512.76
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,793.21,568.32
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,672.79,483.49
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,556.39,401.32
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,605.7,439.31
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,625.48,454.26
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,575.57,418.09
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,525.23,381.06
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,472.96,341.61
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,418.08,298.58
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,362.07,254.08
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,307.32,209.68
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,249.87,169.36
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,216.72,151.04
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,162.08,108.01
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,96.91,75.36
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,91.03,70.86
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,85.54,66.54
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,78.61,61.05
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,71.42,55.17
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,61.34,46.51
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,50.95,37.31
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,36.18,24.19
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,20.38,7.12
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,25.32,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,71.47,15.93
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,171.83,130.25
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,260.6,206.76
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,337.07,270.65
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,420.27,337.24
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,491.87,391.57
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,574.66,451.58
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,544.01,424.96
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,491.01,382.22
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,501.63,386.91
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,488.74,374.32
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,482.01,365.9
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,472.23,355.31
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,719.38,534.43
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,935.36,674.64
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,821.75,594.74
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,680.81,494.11
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,710.7,513.96
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,738.72,530.94
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,544.95,396.73
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,356.33,260.77
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,237.32,174.91
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,140.98,102.91
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,264.44,195.54
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,379.65,278.61
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,577.69,421.64
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,742.01,533.48
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,738.71,532.88
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,724.92,525.91
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,679.02,494.06
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,631.49,460.46
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,535.27,390.4
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,456.13,332.62
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,418.86,305.37
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,381.14,276.85
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,354.0,252.17
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,306.06,208.32
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,249.48,162.28
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,194.75,120.22
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,141.96,86.76
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,95.1,73.68
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,90.19,69.95
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,85.59,66.37
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,78.65,60.87
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,71.45,54.99
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,61.34,46.39
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,51.54,37.75
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,35.36,23.4
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,18.86,4.85
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,19.57,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,57.69,7.19
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,142.83,106.77
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,225.17,177.3
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,311.98,248.8
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,393.35,314.02
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,464.01,368.79
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,538.17,424.33
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,599.15,468.03
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,661.18,511.31
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,721.49,551.84
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,773.88,585.87
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,684.59,517.47
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,553.03,418.44
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,747.67,559.75
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,916.69,673.36
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,936.77,683.85
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,953.55,693.45
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,963.18,697.12
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,969.21,698.64
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,966.62,696.16
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,960.35,691.51
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,826.3,597.23
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,686.41,495.88
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,632.2,458.77
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,593.8,431.48
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,726.78,530.05
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,813.45,593.48
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,698.71,509.72
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,587.8,428.64
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,626.47,459.97
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,636.07,468.46
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,584.02,429.4
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,531.13,388.97
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,473.01,343.76
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,417.26,299.12
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,360.0,252.81
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,303.94,206.68
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,246.51,159.64
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,190.98,116.79
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,137.41,82.92
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,90.55,69.97
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,86.29,66.74
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,80.01,61.74
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,73.53,56.59
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,66.83,51.09
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,56.93,42.65
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,46.75,33.68
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,32.44,20.89
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.1,2.67
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,37.46,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,107.56,8.58
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,213.59,162.13
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,319.37,254.1
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,401.59,323.34
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,490.23,394.74
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,334.53,270.04
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,102.43,77.94
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,205.4,161.87
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,302.32,238.04
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,303.43,236.64
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,303.03,234.29
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,268.21,205.75
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,216.94,164.75
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,376.96,287.49
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,543.04,408.6
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,481.07,360.6
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,397.43,297.44
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,468.76,349.55
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,558.63,412.87
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,625.61,460.9
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,707.64,518.21
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,714.22,522.32
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,718.54,525.32
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,678.44,496.37
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,626.57,459.51
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,750.74,552.7
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,818.72,601.92
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,777.71,575.03
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,734.25,546.05
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,685.81,510.72
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,635.86,473.52
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,529.75,392.97
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,441.37,326.3
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,372.59,275.79
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,314.88,233.49
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,268.39,199.58
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,226.51,169.11
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,183.02,136.8
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,147.72,110.75
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,143.8,107.73
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,140.51,111.55
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,125.17,99.3
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,109.44,86.57
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,80.64,62.81
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,55.42,41.64
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,48.69,35.77
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.85,27.86
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,28.9,17.87
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,17.84,0.1
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.02,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,149.88,111.95
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,278.87,220.93
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,359.9,288.93
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,454.95,365.14
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,530.57,423.78
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,609.34,481.61
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,670.68,524.36
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,732.33,566.22
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,605.9,469.18
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,430.26,331.43
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,360.57,277.2
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,307.79,234.68
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,370.27,281.31
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,432.74,326.65
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,745.19,560.39
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,985.73,723.2
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,701.46,523.55
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,342.86,254.25
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,521.66,387.76
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,693.81,509.44
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,844.52,620.32
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,943.8,688.23
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,919.02,670.92
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,890.81,652.2
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,687.57,507.87
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,461.27,338.6
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,384.36,283.57
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,311.89,230.43
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,416.29,308.68
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,500.39,369.56
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,534.62,396.58
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,530.37,392.79
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,470.75,345.01
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,412.95,298.2
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,354.84,250.05
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,297.97,202.37
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,240.52,155.0
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,184.98,112.05
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,131.44,78.46
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,86.16,66.42
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,83.08,64.14
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,78.15,60.24
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,71.9,55.25
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,65.47,49.94
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,56.51,42.24
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,47.89,34.51
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,32.28,20.42
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,16.74,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,21.3,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,61.78,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,167.91,124.75
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,261.24,205.89
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,343.28,275.22
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,433.21,348.52
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,511.38,409.24
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,587.86,466.46
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,546.1,430.59
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,481.01,377.15
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,648.55,503.96
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,818.22,622.44
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,858.83,647.61
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,897.16,671.79
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,920.65,684.63
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,947.66,699.93
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,812.79,604.03
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,629.42,468.44
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,831.51,615.87
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,989.5,720.74
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,985.25,715.77
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,977.16,709.59
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,953.82,692.44
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,940.28,681.98
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,915.65,665.37
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,887.66,646.67
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,853.96,624.41
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,817.41,600.18
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,776.88,572.95
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,733.9,542.92
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,686.36,508.49
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,637.08,472.03
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,530.53,391.72
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,441.39,324.9
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,443.12,324.3
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,415.98,298.1
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,357.31,249.25
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,299.49,200.64
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,235.94,148.74
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,179.21,105.23
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,123.36,70.5
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,76.47,58.12
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,75.01,57.18
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,73.61,56.2
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,68.61,52.25
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,60.96,45.92
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,52.52,38.68
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,43.94,31.02
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,29.86,18.18
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.71,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,24.68,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,130.89,96.22
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,220.72,174.25
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,314.26,252.34
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,404.86,325.91
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,487.96,391.28
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,584.03,463.76
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,648.74,509.26
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,713.95,553.62
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,774.78,593.6
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,835.18,632.28
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,876.06,658.06
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,908.21,677.78
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,941.54,696.87
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,971.87,713.79
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,989.84,723.96
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,1004.13,731.91
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,998.27,725.7
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,1002.23,726.23
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,997.38,722.26
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,988.67,715.98
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,973.22,704.06
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,954.07,689.92
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,929.49,673.73
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,901.49,655.37
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,866.8,631.51
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,829.23,605.73
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,788.13,578.49
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,744.54,548.32
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,696.02,513.38
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,645.8,476.42
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,593.95,437.21
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,537.96,393.98
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,479.27,347.65
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,420.56,299.97
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,360.25,250.49
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,300.75,200.87
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,240.89,151.58
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,177.79,103.21
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,120.68,67.9
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,73.51,55.71
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,71.53,54.42
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,69.55,53.06
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,64.7,49.2
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,59.73,45.08
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.84,36.56
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.86,29.37
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.41,16.86
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.93,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.75,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,107.72,77.93
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,198.48,155.98
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,277.04,222.34
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,363.68,293.24
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,460.44,369.46
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,548.93,436.97
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,612.75,483.09
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,677.85,528.3
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,747.6,575.3
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,809.17,615.26
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,851.52,642.37
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,891.71,667.82
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,926.52,688.07
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,951.71,701.74
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,970.32,712.49
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,985.35,721.02
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,995.78,725.21
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,1002.35,727.03
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,997.3,722.6
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,988.38,715.89
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,966.2,699.57
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,953.47,689.67
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,928.74,673.34
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,900.55,654.85
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,866.43,631.13
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,829.29,605.45
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,787.75,577.75
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,743.67,547.47
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,695.04,512.53
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,644.46,475.37
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,590.73,434.82
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,535.74,392.21
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,477.57,346.13
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,417.03,297.02
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,356.34,247.1
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,296.36,196.92
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,235.74,146.78
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,177.14,101.74
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,119.26,66.23
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,65.82,49.35
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,63.5,47.74
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,61.12,46.01
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,56.64,42.43
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,52.06,38.6
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,45.13,32.57
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,38.1,26.17
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,24.78,13.71
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,14.51,0.0
