Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,7.4,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,25.39,13.86
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,44.56,30.51
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,72.06,53.68
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,99.49,76.53
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,138.53,108.1
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,168.08,131.36
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,146.42,113.32
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,137.95,105.77
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,376.8,295.4
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,616.46,470.45
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,756.11,568.38
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,890.62,656.98
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,649.12,487.03
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,339.62,255.34
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,507.78,382.08
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,675.49,500.73
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,735.9,542.81
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,812.34,595.39
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,902.5,660.23
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,971.02,705.56
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,950.03,690.25
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,939.15,682.4
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,836.36,611.88
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,705.88,517.1
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,687.9,505.62
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,668.24,492.16
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,627.28,463.27
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,587.18,434.78
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,582.67,432.06
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,574.52,425.74
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,562.17,417.3
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,527.48,390.45
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,441.88,325.02
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,377.33,277.19
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,346.44,247.89
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,290.74,195.16
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,222.06,149.98
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,199.14,145.12
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,142.19,94.96
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,65.72,49.91
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,64.4,49.04
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,63.16,48.15
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,58.44,44.33
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,53.6,40.24
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,46.34,33.78
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,36.8,25.14
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,23.95,12.78
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,11.95,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,51.78,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,180.67,134.55
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,282.12,226.28
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,364.5,296.58
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,461.14,374.66
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,535.04,430.58
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,611.57,484.5
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,673.59,526.02
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,735.89,566.0
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,786.98,595.85
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,836.73,623.74
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,877.15,647.57
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,909.29,665.71
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,938.26,681.02
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,964.01,694.2
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,982.14,702.55
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,996.64,708.78
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,1002.73,709.9
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,1004.96,708.87
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,1000.27,705.17
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,991.68,699.3
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,971.18,685.5
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,959.76,677.57
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,934.14,661.46
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,905.03,643.31
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,805.62,577.98
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,685.68,494.02
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,737.49,534.3
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,747.58,544.47
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,635.89,462.39
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,528.81,383.95
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,551.07,402.35
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,537.34,391.69
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,478.01,345.23
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,419.07,297.84
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,355.33,245.5
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,294.65,194.62
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,232.93,143.78
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,172.78,97.68
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,113.87,61.99
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,67.35,50.85
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,58.46,43.65
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,55.11,40.98
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,51.08,37.83
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,46.99,34.45
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,40.23,28.51
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,33.34,22.2
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,22.15,10.96
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,68.71,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,203.92,149.13
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,311.96,244.67
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,398.1,315.57
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,490.99,388.23
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,562.73,440.57
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,636.78,491.85
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,698.01,533.12
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,759.34,573.39
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,808.95,603.58
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,851.96,628.82
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,890.82,651.92
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,927.06,673.11
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,954.34,687.07
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,978.31,698.96
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,995.15,707.82
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,995.19,706.39
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,1000.79,708.04
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,1002.55,707.39
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,939.03,667.35
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,843.23,601.15
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,681.59,490.5
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,509.15,368.56
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,744.18,539.05
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,898.28,641.56
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,863.39,618.22
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,825.66,594.68
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,694.06,502.72
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,561.68,407.04
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,619.2,452.12
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,638.59,467.51
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,587.1,428.93
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,531.53,386.81
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,472.67,341.04
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,414.07,294.06
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,354.08,245.4
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,295.08,196.65
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,230.89,144.56
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,173.63,101.15
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,116.89,66.72
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,73.3,55.81
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,70.6,53.8
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,67.83,51.65
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,62.52,47.36
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,57.07,42.77
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,45.9,33.1
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,36.72,24.81
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,22.79,10.76
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,157.07,112.93
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,272.72,214.12
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,356.31,283.86
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,453.35,361.03
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,478.33,379.26
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,505.22,397.73
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,553.74,432.03
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,601.02,464.15
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,501.14,385.75
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,389.76,298.15
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,367.75,280.1
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,363.99,274.95
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,533.47,399.08
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,706.62,517.05
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,436.3,325.05
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,127.78,93.23
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,406.83,303.51
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,680.95,489.03
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,598.18,429.25
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,517.38,373.09
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,579.6,415.67
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,620.1,441.96
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,666.47,473.57
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,692.62,491.77
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,608.87,435.0
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,542.2,389.31
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,477.8,345.37
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,410.35,298.38
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,454.06,330.92
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,482.64,351.51
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,489.91,356.97
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,483.33,351.39
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,444.13,321.52
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,399.72,286.45
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,350.46,244.78
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,290.81,192.84
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,227.04,141.34
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,170.03,98.32
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,130.08,83.9
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,133.58,105.1
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,96.48,75.13
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,66.38,50.42
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,61.01,46.09
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,53.46,39.71
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.41,31.81
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.22,23.47
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.6,9.1
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,39.03,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,166.83,118.76
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,266.8,209.01
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,348.72,277.42
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,444.04,352.91
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,520.04,410.5
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,599.02,466.89
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,661.59,509.47
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,724.5,551.08
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,622.76,475.01
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,474.43,362.29
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,697.47,527.61
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,900.09,663.74
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,566.33,429.26
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,161.71,120.02
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,412.26,311.91
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,633.01,469.39
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,635.93,468.14
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,637.43,467.38
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,565.15,414.93
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,474.99,349.58
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,484.33,355.91
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,492.73,361.14
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,375.6,276.81
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,253.74,187.13
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,573.76,428.27
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,814.81,595.51
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,772.76,566.88
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,728.39,536.82
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,533.09,394.81
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,353.74,260.96
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,241.35,178.83
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,133.69,97.88
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,184.77,137.01
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,229.85,170.92
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,278.94,200.27
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,285.39,191.09
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,226.0,141.84
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,168.22,97.53
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,111.78,63.5
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,70.08,53.21
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,65.89,49.92
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,61.48,46.36
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,56.26,42.1
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,50.91,37.54
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,41.89,29.66
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,32.6,21.22
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.39,6.6
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,20.94,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,113.23,78.26
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,186.8,145.47
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,262.3,208.58
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,343.47,273.67
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,411.8,326.0
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,500.91,390.76
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,564.18,434.67
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,628.7,478.02
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,683.34,513.14
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,737.79,547.17
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,780.66,573.76
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,822.0,599.06
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,860.12,622.21
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,888.28,638.99
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,681.83,497.11
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,457.49,336.09
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,462.78,340.11
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,467.6,342.49
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,307.13,226.91
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,147.84,107.93
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,443.2,329.08
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,723.2,520.83
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,666.45,479.25
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,598.19,431.98
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,596.94,432.08
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,593.38,430.12
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,664.45,482.55
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,702.89,511.01
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,472.06,347.2
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,255.09,187.2
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,315.78,232.81
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,366.2,269.02
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,351.72,257.9
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,333.73,243.8
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,281.91,206.22
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,239.23,175.73
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,227.29,157.67
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,187.6,118.15
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,137.01,87.59
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,100.32,77.95
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,92.14,71.49
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,83.55,64.55
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,74.01,56.87
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,64.12,48.62
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,50.18,36.53
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,36.1,23.97
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,18.52,4.73
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,39.42,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,168.39,117.15
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,269.12,210.1
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,352.19,278.56
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,449.02,353.07
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,524.62,406.27
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,603.07,456.62
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,665.6,497.61
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,728.45,537.74
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,778.68,568.55
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,827.53,598.04
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,720.03,522.91
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,587.56,427.73
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,420.56,309.76
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,234.51,172.33
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,451.43,331.26
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,629.31,451.15
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,833.53,585.93
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,992.81,680.36
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,987.87,674.42
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,979.09,668.71
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,955.36,653.93
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,941.45,645.26
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,916.58,631.19
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,888.34,615.12
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,853.82,595.8
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,816.39,574.33
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,774.69,549.16
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,730.58,521.08
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,682.63,488.95
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,632.73,454.47
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,578.83,416.34
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,523.96,376.0
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,465.07,331.27
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,406.52,285.17
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,346.34,236.43
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,287.08,187.69
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,226.96,139.22
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,163.7,91.91
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,106.81,58.72
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,66.47,49.55
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,63.09,46.96
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,59.59,44.18
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,54.25,39.94
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,48.78,35.38
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,40.06,27.77
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,31.11,19.57
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,14.81,1.09
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,52.9,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,185.2,127.77
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,295.12,231.34
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,381.95,304.0
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,475.72,378.09
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,548.42,430.62
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,623.64,481.37
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,685.52,519.84
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,747.61,555.93
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,796.16,579.45
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,843.1,600.16
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,876.74,618.29
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,913.29,638.22
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,939.36,651.58
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,962.06,663.04
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,721.27,510.58
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,409.25,294.61
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,736.94,526.8
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,996.91,687.16
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,991.32,680.56
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,981.89,675.26
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,964.88,665.53
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,944.26,653.71
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,919.02,638.36
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,890.39,620.98
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,855.86,601.2
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,818.42,579.26
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,775.84,553.08
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,730.93,523.52
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,550.67,396.9
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,384.19,276.93
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,477.64,346.43
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,521.36,375.27
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,426.31,305.65
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,356.45,256.27
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,333.86,233.77
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,284.88,187.72
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,226.42,141.03
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,170.52,99.68
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,115.84,67.81
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,78.02,59.04
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,74.07,56.03
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,69.98,52.78
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,60.93,45.49
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,53.37,39.18
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,42.54,29.76
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,31.47,19.71
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,15.9,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,26.59,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,147.8,98.91
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,242.43,188.76
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,326.67,260.01
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,418.89,334.73
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,492.06,391.11
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,576.62,452.91
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,641.18,497.12
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,706.23,540.19
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,758.11,572.77
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,808.8,603.81
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,850.35,627.12
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,889.68,648.46
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,917.49,662.46
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,942.23,674.47
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,960.34,682.96
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,967.14,684.41
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,973.25,684.25
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,975.64,681.87
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,971.25,676.02
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,963.12,667.99
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,959.12,661.18
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,938.94,644.64
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,866.13,597.8
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,771.66,533.3
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,809.32,560.76
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,813.96,563.51
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,731.58,509.83
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,642.57,450.15
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,568.28,401.54
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,507.35,360.51
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,497.14,354.61
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,479.85,342.01
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,451.16,319.93
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,402.82,280.75
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,342.5,232.47
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,283.11,184.1
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,223.38,136.33
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,160.76,89.94
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,103.57,56.99
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,64.64,48.25
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,61.16,45.58
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,57.58,42.7
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,52.53,38.58
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,47.4,34.18
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,38.59,26.45
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,27.92,16.71
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,35.29,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,172.17,113.98
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,290.35,226.69
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,380.49,302.67
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,477.94,380.8
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,555.98,438.86
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,637.21,496.07
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,698.91,537.08
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,760.8,576.67
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,807.43,603.54
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,857.47,631.92
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,896.01,653.66
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,931.93,673.28
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,959.42,686.29
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,983.57,697.07
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,986.94,695.45
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,999.0,699.58
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,1004.11,700.08
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,1005.37,698.45
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,999.25,695.18
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,989.24,689.68
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,973.32,680.6
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,953.62,669.23
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,927.54,653.37
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,898.0,635.34
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,862.97,612.85
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,824.9,588.28
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,782.05,561.25
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,736.7,531.67
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,686.95,497.37
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,635.36,460.76
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,580.19,420.3
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,523.87,377.68
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,464.88,331.74
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,405.7,284.2
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,341.72,232.46
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,281.03,182.38
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,219.94,132.75
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,161.05,88.9
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,103.01,55.8
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,58.86,43.14
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,55.79,40.88
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,52.66,38.45
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,48.13,34.82
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,43.57,30.95
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,35.4,23.75
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,27.09,15.84
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,13.48,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
