Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,43.71,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,184.52,120.07
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,305.56,238.84
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,396.26,315.15
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,494.32,392.89
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,571.95,449.28
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,652.68,504.7
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,714.79,544.85
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,772.55,580.33
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,823.99,608.97
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,873.84,635.4
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,912.38,656.93
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,948.2,676.6
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,963.13,683.09
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,986.19,694.94
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,1002.08,703.74
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,1014.23,710.45
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,1018.38,711.66
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,1018.59,710.65
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,1012.27,706.01
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,1001.99,699.17
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,984.85,687.45
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,963.92,673.56
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,937.47,657.16
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,907.52,638.63
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,872.05,615.33
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,833.52,590.09
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,789.67,562.52
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,743.3,532.49
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,692.96,498.12
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,640.75,461.44
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,585.08,420.76
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,528.28,378.03
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,466.62,330.75
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,406.78,283.5
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,345.61,234.54
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,285.5,185.6
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,224.71,136.87
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,161.13,89.92
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,103.71,57.33
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,66.38,49.32
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,62.91,46.65
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,59.35,43.8
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,53.56,39.15
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,47.64,34.16
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,37.96,25.74
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,26.36,15.02
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,15.89,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,118.33,73.17
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,224.23,173.49
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,308.68,243.94
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,400.74,317.2
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,481.08,377.98
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,566.09,439.31
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,493.21,381.68
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,408.35,315.09
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,473.22,361.27
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,518.96,391.89
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,710.97,528.02
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,901.61,650.81
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,705.07,514.03
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,443.32,326.2
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,346.4,256.75
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,235.23,173.87
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,665.59,490.55
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,1012.76,711.48
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,761.16,544.63
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,455.89,329.96
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,544.22,393.62
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,609.3,438.0
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,617.37,443.77
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,623.08,448.32
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,757.08,544.69
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,832.45,596.71
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,789.82,568.86
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,744.68,538.95
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,694.58,504.15
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,642.59,467.06
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,587.38,426.53
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,531.36,384.08
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,470.78,336.97
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,409.91,288.12
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,318.29,222.5
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,263.33,187.94
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,227.1,149.66
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,164.82,92.18
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,100.93,54.96
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,63.37,47.1
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,59.74,44.37
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,56.0,41.42
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,50.41,36.87
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,44.7,31.98
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,35.7,24.05
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,26.5,14.97
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,13.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,39.64,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,170.16,104.67
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,284.05,222.66
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,375.16,299.62
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,472.75,377.27
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,546.51,431.2
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,622.58,483.13
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,686.94,525.65
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,751.55,566.82
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,801.67,596.88
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,850.19,625.24
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,891.21,649.42
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,929.8,671.82
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,950.26,683.06
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,974.3,696.78
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,991.14,706.28
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,1004.31,713.66
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,1009.17,714.57
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,1010.15,713.29
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,1004.07,709.24
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,994.11,702.96
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,973.9,689.44
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,950.21,673.84
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,923.27,657.15
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,893.08,638.35
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,686.97,497.59
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,465.28,338.01
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,533.67,389.27
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,588.76,428.73
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,518.61,377.71
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,449.82,327.9
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,382.17,279.96
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,318.95,234.63
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,380.28,277.75
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,400.82,285.67
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,342.55,238.68
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,286.21,192.92
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,230.26,148.37
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,176.07,108.61
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,124.41,78.71
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,91.85,70.88
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,85.41,65.79
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,78.75,60.36
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,68.2,51.73
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,57.31,42.47
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,42.67,29.65
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,27.02,14.85
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,123.59,71.24
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,239.56,186.5
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,327.78,261.98
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,424.9,341.38
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,517.81,414.27
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,611.04,483.43
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,392.63,313.41
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,98.22,73.55
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,490.92,389.06
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,848.22,644.0
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,886.73,666.15
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,922.65,688.62
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,952.14,705.28
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,978.49,719.82
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,981.8,720.32
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,993.63,726.79
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,999.04,727.99
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,1000.61,726.87
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,993.71,721.57
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,982.96,713.98
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,801.79,588.42
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,580.12,425.29
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,581.43,427.4
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,581.11,427.36
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,557.25,409.49
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,533.4,391.72
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,375.2,277.56
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,232.26,171.35
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,336.26,249.84
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,428.8,317.33
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,494.05,366.21
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,514.97,379.13
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,455.83,331.67
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,396.81,283.26
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,336.35,233.21
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,277.13,183.6
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,212.94,131.19
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,155.25,88.0
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,99.13,56.15
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,65.15,49.05
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,61.27,45.97
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,57.28,42.69
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,51.41,37.76
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,45.43,32.51
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,33.52,22.04
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,23.27,11.51
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,122.08,66.84
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,237.39,184.57
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,324.28,259.8
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,420.16,339.26
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,503.73,405.27
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,586.67,467.4
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,651.4,513.43
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,716.61,558.41
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,516.7,405.8
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,289.95,224.69
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,367.25,284.39
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,466.79,357.97
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,280.18,215.11
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,82.68,59.57
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,568.29,438.36
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,987.67,726.73
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,994.26,725.34
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,997.02,724.69
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,871.45,638.92
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,726.04,532.9
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,536.7,398.14
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,355.99,264.11
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,659.09,493.32
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,877.14,645.38
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,841.79,619.19
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,803.71,592.82
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,768.71,569.29
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,723.44,536.88
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,673.08,500.35
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,621.31,461.94
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,522.82,388.39
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,437.25,324.63
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,395.59,292.8
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,354.01,260.2
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,325.56,233.34
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,277.11,188.0
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,220.44,142.02
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,167.39,102.65
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,116.02,73.14
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,83.77,65.09
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,78.04,60.48
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,72.14,55.58
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,62.76,47.66
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,53.12,39.23
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,39.12,26.8
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,24.07,11.55
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,15.28,2.82
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,34.35,21.8
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,64.22,47.18
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,93.48,71.96
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,138.42,109.11
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,173.89,137.84
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,230.6,183.65
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,288.77,229.54
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,366.92,289.14
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,427.98,334.31
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,411.4,319.01
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,371.28,286.65
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,540.01,414.22
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,712.52,536.78
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,705.72,528.34
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,696.35,519.58
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,753.13,560.09
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,827.69,610.96
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,806.74,593.94
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,767.95,566.09
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,789.43,579.71
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,791.96,580.38
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,699.54,514.58
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,611.67,451.47
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,621.41,459.04
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,614.53,454.53
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,379.42,285.19
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,159.5,118.71
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,296.36,224.01
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,422.62,316.38
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,418.22,313.03
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,411.06,307.56
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,254.3,191.25
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,115.64,86.24
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,100.41,74.72
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,85.33,62.99
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,46.42,32.01
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.21,0.99
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,13.57,5.67
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,18.94,10.32
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,25.57,15.98
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,32.21,21.57
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,32.63,21.87
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,33.07,22.14
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,45.97,32.82
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,58.92,43.42
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,100.38,77.36
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,144.34,112.81
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,113.88,87.62
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,85.32,64.14
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,95.01,71.85
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,104.7,79.5
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,130.73,100.16
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,156.84,120.61
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,176.03,135.65
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,195.04,150.51
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,225.24,173.7
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,255.09,196.36
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,216.76,166.49
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,179.58,137.47
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,179.68,137.6
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,179.72,137.65
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,237.52,182.91
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,301.42,232.13
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,244.81,188.47
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,197.91,152.17
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,209.72,161.68
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,220.57,170.3
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,151.14,115.95
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,83.17,61.98
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,47.31,33.09
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,11.57,3.88
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,54.33,39.12
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,95.31,72.76
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,83.9,63.78
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,72.7,57.54
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,61.24,47.77
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,49.67,37.76
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,38.46,27.97
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,27.25,18.0
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,17.31,9.0
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,7.39,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,3.84,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,53.78,20.59
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,112.15,86.69
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,170.09,138.36
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,244.96,202.57
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,303.06,251.26
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,363.77,300.49
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,408.49,334.64
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,452.55,367.3
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,324.36,262.05
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,173.96,136.99
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,190.65,149.93
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,207.39,162.45
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,282.2,220.65
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,339.13,263.56
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,353.46,273.63
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,367.56,283.63
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,602.9,461.4
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,810.32,607.09
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,704.31,527.99
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,598.63,450.02
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,524.12,395.31
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,434.79,328.88
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,514.63,388.8
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,572.22,430.86
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,560.57,422.19
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,547.76,413.09
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,539.7,407.79
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,537.38,406.3
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,491.25,372.5
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,454.6,345.38
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,443.71,337.19
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,422.93,320.87
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,387.42,292.94
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,349.96,262.69
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,307.79,228.52
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,264.89,193.21
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,208.62,152.14
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,169.22,126.24
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,138.38,104.44
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,114.81,93.07
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,86.54,69.23
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,57.68,44.5
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,51.02,38.7
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,42.09,30.66
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,30.48,19.95
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,18.67,4.76
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,149.56,58.58
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,299.78,236.72
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,393.35,319.47
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,495.01,402.78
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,573.22,463.05
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,654.51,522.54
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,718.34,565.89
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,777.66,604.2
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,829.25,634.42
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,879.22,662.37
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,917.8,683.05
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,953.63,701.48
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,968.39,706.69
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,991.35,717.39
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,1006.17,722.81
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,1017.23,726.02
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,1020.72,724.67
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,1020.27,721.13
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,1013.32,716.09
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,1002.41,708.84
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,986.3,697.98
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,966.27,684.83
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,938.95,667.82
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,908.09,648.66
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,871.14,626.2
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,831.1,601.54
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,786.71,573.24
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,739.77,542.53
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,688.9,505.83
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,636.02,466.84
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,579.42,425.02
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,521.64,380.9
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,461.43,333.45
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,400.74,284.0
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,338.13,232.24
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,276.22,180.32
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,208.92,125.28
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,147.67,79.66
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,87.66,47.03
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,54.87,41.05
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,51.03,37.94
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,47.12,34.62
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,38.68,27.44
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,34.03,23.26
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,25.35,15.27
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,16.55,1.69
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,161.87,53.59
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,329.13,262.43
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,424.91,349.59
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,528.94,436.34
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,606.64,498.01
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,682.5,555.31
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,702.91,568.33
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,711.9,572.38
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,812.17,642.78
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,910.56,708.76
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,938.18,723.48
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,973.46,744.02
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,1000.23,758.76
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,1023.56,771.16
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,1038.1,777.7
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,1048.72,781.78
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,1052.68,781.6
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,1052.51,778.91
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,1044.66,772.87
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,1032.68,764.32
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,1013.35,749.86
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,990.12,732.99
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,961.96,714.1
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,930.16,692.8
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,893.15,667.94
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,852.92,640.74
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,807.27,609.54
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,758.98,575.83
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,706.67,535.94
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,652.28,493.68
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,594.38,449.49
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,535.19,402.78
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,472.78,351.35
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,410.29,298.37
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,346.13,243.47
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,278.71,185.54
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,214.04,130.99
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,151.38,83.39
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,90.07,49.7
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,57.47,43.85
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,53.66,40.79
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,45.75,34.04
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,40.37,29.38
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,34.95,24.43
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,25.85,15.85
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,16.62,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
