Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,44.24,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,206.94,149.44
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,323.84,259.69
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,420.59,341.52
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,528.64,427.24
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,604.43,484.49
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,681.23,539.95
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,747.82,584.58
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,813.9,627.11
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,856.01,652.11
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,895.89,675.07
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,920.44,685.87
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,949.19,699.3
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,966.16,707.54
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,979.54,713.56
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,984.76,713.62
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,986.16,711.49
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,978.99,704.73
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,968.04,695.85
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,830.45,604.4
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,667.95,489.52
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,796.29,583.18
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,869.72,632.04
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,833.29,608.5
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,793.87,583.72
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,748.77,554.44
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,701.48,521.66
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,650.74,484.19
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,598.26,444.52
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,541.6,402.35
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,484.79,358.43
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,424.09,309.38
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,363.7,259.09
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,301.61,207.03
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,241.34,156.2
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,180.68,106.94
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,123.37,65.92
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,68.26,38.95
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,43.67,31.61
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,38.2,26.8
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,32.7,21.74
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,23.47,12.8
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.14,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,116.7,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,297.4,213.46
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,439.79,351.31
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,537.39,432.36
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,632.86,507.22
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,705.02,559.65
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,777.52,609.54
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,834.26,646.36
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,889.58,680.95
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,927.96,704.35
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,963.58,725.64
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,978.84,733.12
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,1001.75,745.92
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,1014.95,751.37
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,1024.38,754.56
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,1025.3,752.83
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,1022.29,748.8
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,1012.38,741.98
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,998.56,732.82
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,976.77,717.14
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,951.37,699.28
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,921.27,679.42
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,887.85,657.37
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,848.81,630.53
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,806.99,601.73
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,760.59,570.56
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,711.99,536.17
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,658.4,496.78
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,603.47,455.32
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,545.21,410.05
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,486.44,363.01
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,424.99,312.6
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,363.94,261.15
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,301.15,207.98
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,240.38,156.29
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,179.25,106.49
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,122.1,65.48
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,63.96,35.67
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,43.66,31.73
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,38.16,26.94
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,32.67,21.88
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,23.04,12.37
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,13.66,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,56.9,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,220.92,152.15
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,350.96,279.64
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,446.87,360.31
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,547.87,440.46
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,620.91,496.35
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,695.19,550.81
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,752.78,591.28
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,809.63,630.13
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,844.59,651.7
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,883.81,675.97
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,726.97,561.36
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,520.69,402.8
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,593.78,456.3
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,644.03,491.44
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,651.14,494.18
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,656.54,495.98
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,658.01,496.55
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,657.79,496.0
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,541.47,408.67
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,431.23,324.7
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,466.53,351.24
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,481.81,362.71
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,440.2,330.88
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,387.66,291.28
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,411.98,309.97
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,419.73,316.11
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,357.33,269.22
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,292.65,220.5
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,282.55,213.07
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,270.83,204.02
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,339.02,251.79
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,354.14,253.32
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,186.01,129.92
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,64.72,46.32
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,113.1,70.77
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,120.27,64.76
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,63.69,35.53
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,43.51,31.3
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,38.04,26.49
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,32.6,21.45
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,22.57,11.5
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,23.32,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,172.6,113.19
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,286.3,226.41
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,384.51,310.39
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,490.75,396.46
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,570.47,458.14
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,648.21,515.89
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,713.11,562.11
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,777.6,606.67
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,820.96,634.66
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,862.29,660.77
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,893.86,679.71
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,916.2,692.19
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,775.31,591.59
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,610.49,466.75
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,792.53,602.22
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,951.94,708.54
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,786.63,591.59
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,606.64,457.24
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,520.51,393.26
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,456.49,343.98
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,502.18,378.86
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,543.29,409.4
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,425.7,321.47
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,303.29,228.72
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,520.17,397.14
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,667.79,506.16
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,430.65,328.91
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,201.42,152.26
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,361.64,276.27
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,456.48,342.56
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,395.93,293.08
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,339.46,246.75
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,283.23,200.25
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,230.18,156.31
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,174.58,112.59
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,128.32,80.1
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,83.65,55.69
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,64.3,49.21
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,54.42,40.54
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,43.09,30.33
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,26.56,14.34
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,14.44,3.84
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,25.83,15.24
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,44.17,30.81
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,61.74,45.62
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,80.75,61.48
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,99.44,76.81
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,141.01,110.99
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,200.66,158.79
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,207.76,163.59
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,196.24,153.82
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,208.38,162.67
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,220.57,171.4
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,198.33,153.24
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,177.28,136.14
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,89.24,66.3
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,11.59,3.74
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,12.01,4.09
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,12.43,4.42
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,37.79,24.87
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,63.25,45.23
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,77.06,56.18
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,91.24,67.38
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,127.23,95.74
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,163.38,123.89
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,86.12,63.38
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,12.42,4.42
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,30.67,19.2
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,48.97,33.89
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,41.87,28.31
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,34.78,22.7
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,30.62,19.38
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,26.45,16.04
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,16.09,7.59
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,15.27,3.98
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,28.95,17.94
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,49.36,35.48
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,68.73,52.0
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,89.91,69.97
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,110.86,87.48
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,142.85,114.26
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,192.49,155.01
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,217.07,174.27
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,241.64,193.26
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,261.1,207.83
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,280.42,222.14
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,250.36,197.34
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,203.85,159.64
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,187.0,145.9
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,171.01,132.82
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,195.69,152.43
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,220.13,171.64
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,247.98,193.17
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,293.0,227.67
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,213.81,165.66
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,155.7,119.64
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,180.91,139.53
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,205.65,158.74
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,187.35,144.38
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,169.65,130.55
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,193.0,149.28
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,214.95,166.7
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,153.83,118.8
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,95.71,72.59
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,60.17,43.89
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,24.79,14.9
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,31.0,20.1
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,37.21,25.33
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,32.63,21.59
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,28.06,17.82
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,22.67,13.36
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,17.29,9.46
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,12.74,5.39
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,8.21,1.31
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,4.51,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,9.46,0.0
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,18.97,9.82
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,31.42,20.69
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,45.33,32.72
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,60.5,45.71
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,75.5,58.37
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,104.06,82.13
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,132.62,105.46
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,149.94,119.25
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,167.37,132.94
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,190.09,150.82
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,212.79,168.44
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,224.41,176.89
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,236.02,185.3
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,209.77,163.64
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,184.85,143.18
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,136.65,104.81
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,91.44,68.51
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,179.72,139.28
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,288.2,223.64
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,255.69,198.03
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,241.3,186.8
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,232.19,179.41
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,223.32,172.24
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,153.29,117.46
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,86.77,64.59
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,214.05,166.85
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,338.17,262.62
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,228.02,176.81
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,132.62,101.76
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,93.04,70.34
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,53.89,38.7
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,103.56,78.79
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,145.36,111.83
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,122.93,93.95
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,101.96,77.5
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,81.5,61.72
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,66.18,51.83
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,52.33,39.45
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,40.26,28.3
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,24.02,11.38
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,12.37,1.09
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,25.47,15.14
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,45.42,32.42
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,64.33,48.68
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,83.97,65.43
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,103.23,81.59
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,123.75,98.59
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,144.5,115.48
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,108.47,85.09
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,77.33,58.83
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,84.42,64.4
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,91.5,69.9
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,71.91,53.6
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,53.96,38.74
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,56.07,40.32
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,58.17,41.88
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,59.86,43.19
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,61.55,44.51
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,134.5,103.32
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,210.96,163.73
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,108.77,82.7
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,14.92,6.58
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,23.22,13.41
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,31.53,20.23
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,24.46,14.45
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,17.39,8.67
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,24.85,14.83
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,32.32,21.01
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,85.18,64.33
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,138.17,107.33
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,74.98,56.2
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,12.38,4.65
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,8.65,1.59
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.52,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,145.56,65.47
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,285.32,226.16
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,379.77,309.9
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,486.75,397.82
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,264.98,220.42
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.52,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,60.97,45.3
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,125.55,98.16
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,79.31,59.92
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,40.59,27.93
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,30.64,19.68
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,20.69,11.44
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,60.66,44.09
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,102.43,77.63
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,136.75,105.03
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,171.46,132.46
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,181.96,140.35
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,192.3,148.12
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,161.42,123.72
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,131.77,100.23
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,141.21,107.82
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,150.51,115.24
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,118.17,89.66
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,86.77,64.67
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,82.05,61.01
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,77.38,57.35
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,83.24,62.2
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,89.04,67.01
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,79.76,59.66
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,70.58,52.36
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,58.46,42.7
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,46.36,32.92
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,103.56,68.32
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,124.18,75.2
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,77.04,49.27
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,53.6,40.94
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,44.13,32.37
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,34.51,23.36
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,21.26,8.33
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,8.64,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,17.31,8.31
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,29.35,18.82
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,42.5,30.14
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,56.62,42.23
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,70.58,54.01
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,78.99,60.99
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,87.56,68.0
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,89.08,69.07
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,90.97,70.44
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,122.33,96.13
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,154.13,121.85
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,154.97,122.21
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,156.09,122.88
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,184.23,145.37
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,212.22,167.44
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,182.16,142.98
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,153.58,119.76
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,204.81,161.17
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,255.92,201.9
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,248.22,195.57
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,240.77,189.61
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,296.22,234.05
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,334.9,264.79
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,241.26,190.49
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,147.86,115.3
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,139.78,109.01
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,131.89,102.78
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,107.73,83.29
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,84.02,64.04
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,55.99,41.04
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,28.1,17.91
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,63.48,47.55
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,97.41,75.86
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,83.98,64.85
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,70.73,53.89
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,57.68,43.03
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,44.96,33.9
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,33.02,23.12
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,20.63,11.85
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,11.53,1.64
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.56,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
