Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,4.92,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,7.39,0.65
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,9.45,2.46
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,11.52,4.25
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,36.78,25.88
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,62.43,47.61
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,63.48,48.35
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,64.74,49.28
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,65.59,49.75
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,66.44,50.23
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,70.64,53.61
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,74.85,57.0
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,42.72,30.09
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,11.18,3.68
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,11.59,4.02
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,66.56,49.62
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,124.27,96.86
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,108.89,84.24
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,93.87,71.97
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,88.18,67.21
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,82.56,62.52
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,73.65,55.28
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,64.85,48.11
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,117.03,90.88
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,169.4,133.19
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,98.4,75.66
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,29.79,19.2
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,42.24,29.65
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,54.72,40.13
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,38.05,26.37
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,21.45,12.51
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,18.54,10.09
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,15.64,7.64
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,12.75,5.2
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,9.86,3.08
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,6.98,0.45
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.05,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,12.8,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,28.94,17.78
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,52.59,38.73
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,74.7,58.04
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,101.08,81.12
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,127.73,104.08
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,317.67,266.1
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,503.98,415.51
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,320.38,264.78
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,120.89,95.82
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,316.3,258.67
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,481.81,388.6
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,273.04,221.3
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,60.63,44.82
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,339.52,275.1
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,625.49,490.77
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,551.77,432.17
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,499.74,391.35
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,369.52,290.59
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,247.68,193.86
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,201.65,157.78
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,157.92,122.84
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,360.52,285.91
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,539.93,421.87
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,495.84,387.38
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,442.76,347.16
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,341.4,268.46
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,242.47,190.42
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,259.94,204.76
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,277.69,218.32
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,297.76,232.03
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,300.08,229.11
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,241.82,181.64
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,194.98,144.03
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,155.62,111.51
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,118.66,82.84
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,82.96,59.19
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,60.53,47.44
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,46.67,34.97
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,32.44,21.83
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,16.65,3.65
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,5.33,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,10.69,2.99
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,18.12,9.68
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,25.58,16.22
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,33.46,23.07
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,41.36,29.82
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,241.87,202.66
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,455.3,374.06
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,230.62,190.84
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,5.77,0.0
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,44.31,31.59
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,84.24,64.33
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,62.7,46.42
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,42.28,29.5
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,76.54,57.51
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,113.58,87.3
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,382.4,304.42
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,640.91,497.21
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,643.09,495.66
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,643.2,494.64
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,571.02,440.08
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,486.46,376.35
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,661.05,511.13
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,774.15,592.66
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,730.19,561.22
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,684.07,527.77
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,633.93,489.04
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,582.31,448.33
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,492.17,378.94
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,407.63,313.6
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,354.61,270.85
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,304.21,229.23
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,256.95,189.19
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,211.33,150.44
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,164.76,111.92
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,120.23,77.75
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,77.9,51.72
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,53.79,41.03
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,42.05,30.55
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,29.96,19.41
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,15.12,1.98
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,167.88,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,341.19,269.09
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,441.62,365.01
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,548.87,455.8
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,623.48,516.29
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,699.74,574.98
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,750.09,610.51
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,806.07,648.8
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,848.02,676.22
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,887.67,701.32
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,915.58,717.56
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,940.36,731.46
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,956.4,740.22
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,968.9,746.64
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,971.96,745.24
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,971.29,741.52
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,953.75,727.88
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,943.62,719.65
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,926.94,706.1
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,906.69,690.35
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,879.36,670.84
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,848.86,649.28
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,812.51,622.85
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,773.5,594.63
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,730.05,564.34
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,684.51,530.53
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,553.67,430.47
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,421.98,328.86
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,362.3,282.81
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,302.63,236.13
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,204.28,159.2
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,113.46,87.75
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,101.81,78.76
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,90.3,69.65
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,78.12,59.73
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,66.09,49.79
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,53.83,39.61
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,41.84,31.0
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,30.18,20.54
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,18.15,9.61
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,9.05,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,136.16,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,281.35,218.11
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,382.99,314.79
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,493.26,407.34
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,572.08,469.79
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,652.56,530.04
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,654.43,528.85
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,644.23,518.64
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,758.02,598.73
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,863.67,667.73
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,894.99,682.88
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,917.11,692.39
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,935.61,699.91
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,950.65,705.06
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,956.58,703.92
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,958.83,700.68
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,952.81,696.0
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,943.12,689.26
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,925.37,677.18
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,904.2,663.07
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,877.1,646.41
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,846.89,627.69
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,811.83,605.61
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,774.04,581.5
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,729.73,551.41
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,683.51,518.45
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,633.18,481.66
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,581.57,442.79
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,525.81,399.86
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,469.91,355.46
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,407.78,305.26
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,349.49,256.92
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,290.61,207.53
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,234.6,160.17
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,178.33,114.56
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,128.04,77.68
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,79.83,50.29
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,52.3,39.88
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,42.38,30.91
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,32.32,21.3
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,16.3,0.84
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,132.64,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,276.18,211.66
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,377.34,309.93
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,488.68,403.46
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,568.9,468.52
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,650.78,531.81
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,714.6,577.87
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,777.96,621.8
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,822.76,651.44
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,865.56,679.0
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,899.46,699.71
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,924.11,713.74
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,941.1,722.08
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,954.59,728.1
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,962.28,729.24
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,966.24,728.03
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,959.09,721.95
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,948.25,713.66
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,937.4,704.2
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,913.12,685.86
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,885.72,666.62
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,855.12,645.29
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,819.17,619.47
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,780.43,591.77
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,736.71,561.69
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,690.85,528.16
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,640.31,490.16
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,588.29,450.13
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,534.46,407.44
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,477.51,361.27
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,417.82,311.89
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,358.75,261.66
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,297.5,209.25
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,238.37,158.35
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,179.02,108.97
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,123.29,67.3
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,66.65,35.5
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,39.45,28.49
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,32.55,22.24
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,25.58,15.47
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,12.53,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,163.14,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,393.39,297.0
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,495.08,402.33
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,602.51,492.57
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,676.43,551.25
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,751.39,606.97
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,807.34,644.55
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,852.16,672.09
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,891.43,695.29
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,928.38,715.85
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,956.26,728.56
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,980.92,738.68
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,995.52,742.47
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,1006.4,743.87
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,1008.68,740.46
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,1007.07,734.82
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,999.24,728.3
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,987.48,719.52
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,967.64,704.38
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,944.13,687.17
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,915.45,668.14
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,883.38,647.01
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,845.63,621.55
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,804.98,594.16
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,759.08,563.76
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,710.85,530.55
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,658.87,492.72
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,605.33,452.79
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,547.9,408.91
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,489.78,363.11
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,428.47,313.55
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,367.63,262.87
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,305.17,210.33
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,242.45,157.26
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,180.63,106.58
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,122.61,63.77
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,67.01,33.81
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,38.02,26.88
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,31.63,21.13
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,25.23,14.9
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,12.31,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,152.26,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,369.9,273.4
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,473.92,382.53
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,584.27,474.36
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,660.52,534.85
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,737.77,592.56
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,793.96,630.99
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,848.97,666.79
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,891.04,692.14
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,920.11,707.61
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,947.31,719.98
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,971.33,729.75
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,986.67,739.58
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,998.38,746.69
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,1001.57,747.86
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,1000.9,746.31
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,993.15,740.95
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,981.55,733.19
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,963.86,720.34
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,942.41,705.08
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,914.38,686.28
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,882.95,665.19
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,845.05,639.58
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,804.31,611.87
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,758.75,580.38
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,710.89,545.77
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,659.08,506.59
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,605.7,465.23
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,548.4,420.24
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,490.45,373.35
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,429.88,322.4
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,369.1,270.0
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,305.88,215.26
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,244.62,161.96
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,183.22,110.72
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,125.75,67.58
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,69.94,36.58
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,39.74,28.7
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,33.42,22.97
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,24.88,14.81
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,12.17,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,77.41,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,220.16,159.32
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,292.26,238.48
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,367.0,304.27
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,423.85,353.06
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,481.81,400.86
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,529.34,438.07
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,576.62,473.86
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,605.84,494.42
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,632.71,512.79
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,811.42,647.52
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,963.36,755.65
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,979.3,763.4
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,991.64,769.44
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,995.38,769.87
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,995.33,767.84
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,987.24,761.55
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,975.34,752.79
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,954.41,736.33
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,929.99,717.61
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,900.8,696.51
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,868.4,673.21
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,831.19,645.4
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,791.2,615.63
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,745.2,582.26
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,697.15,545.79
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,644.89,504.85
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,591.33,462.02
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,534.65,415.56
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,477.61,367.7
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,417.5,316.45
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,357.62,264.3
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,296.1,210.63
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,236.95,158.87
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,177.3,108.86
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,122.55,67.59
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,67.25,35.51
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,38.58,27.56
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,32.45,21.95
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,26.39,15.8
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,12.99,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,47.56,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,145.25,98.59
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,274.45,219.78
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,396.01,323.87
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,477.22,392.17
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,562.12,460.8
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,300.04,250.7
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,9.88,2.67
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,11.12,3.74
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,12.37,4.79
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,137.96,110.93
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,283.57,230.19
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,160.53,128.68
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,50.6,36.55
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,59.37,43.79
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,68.16,50.99
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,73.62,55.42
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,79.16,59.92
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,212.08,169.12
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,343.31,273.49
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,343.81,273.64
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,343.93,273.77
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,423.31,337.64
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,479.8,382.37
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,486.3,388.28
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,476.0,381.23
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,329.48,263.99
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,193.61,153.36
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,248.37,198.75
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,292.57,234.17
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,203.46,161.89
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,129.48,102.37
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,213.75,162.02
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,242.1,168.79
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,182.46,116.48
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,125.68,71.43
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,71.79,39.72
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,41.19,30.84
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,33.54,23.69
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,25.74,15.81
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,12.62,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
