Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,474.96,392.02
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,563.13,467.15
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,654.3,540.42
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,713.19,584.35
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,780.22,632.07
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,828.63,663.87
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,875.01,693.04
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,907.5,711.37
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,937.03,727.23
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,956.39,737.89
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,972.25,746.23
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,978.96,747.32
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,971.29,738.77
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,966.25,732.31
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,957.5,723.34
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,943.1,709.67
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,925.01,693.69
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,898.82,675.6
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,869.33,655.43
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,834.36,630.34
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,796.47,603.34
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,753.14,574.38
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,707.58,542.33
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,657.06,505.23
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,605.05,465.87
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,549.42,423.16
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,494.55,379.43
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,434.59,329.73
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,375.04,278.8
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,313.14,225.17
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,253.37,172.84
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,192.8,121.43
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,136.44,77.05
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,81.9,42.68
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,36.56,26.21
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,29.88,20.06
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,23.2,12.91
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,11.42,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,51.01,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,304.68,241.98
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,535.85,447.19
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,623.37,523.84
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,713.0,598.46
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,779.68,650.85
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,836.51,693.4
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,883.24,725.88
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,927.99,755.68
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,961.18,776.04
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,991.41,793.81
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,1009.35,801.48
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,1023.59,806.39
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,1030.19,806.66
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,1032.8,804.35
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,1026.12,797.59
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,1015.41,788.29
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,997.75,773.32
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,976.19,755.92
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,948.39,736.16
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,917.0,714.01
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,879.8,686.5
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,839.43,656.82
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,793.55,624.35
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,745.16,589.46
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,692.04,548.5
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,637.15,505.12
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,578.9,457.88
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,519.76,408.46
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,457.15,354.82
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,395.04,300.05
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,330.43,242.45
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,267.5,185.69
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,204.01,129.99
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,141.8,79.34
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,82.86,41.03
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,35.0,25.53
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,28.85,19.73
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,22.75,12.93
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,11.09,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,89.65,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,222.68,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,364.54,284.3
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,491.24,406.65
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,577.72,480.87
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,659.19,546.86
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,722.13,594.57
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,784.36,639.41
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,831.41,673.66
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,876.38,705.58
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,908.74,726.43
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,938.12,744.84
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,957.82,756.79
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,974.01,766.33
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,980.42,767.61
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,972.45,758.98
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,967.58,754.36
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,959.01,747.3
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,944.0,734.55
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,925.36,719.5
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,899.4,701.13
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,870.15,680.53
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,835.18,654.61
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,797.35,626.69
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,754.32,596.09
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,709.05,562.38
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,658.21,521.86
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,605.96,479.47
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,553.19,436.47
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,496.82,389.5
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,436.83,338.41
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,377.46,286.43
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,315.58,231.81
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,255.83,178.54
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,195.62,126.43
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,139.69,81.33
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,82.25,43.18
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,37.36,27.38
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,30.72,21.16
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,24.1,13.87
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.86,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.97,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.21
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.42,17.59
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,42.91,31.35
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,57.91,44.62
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,73.24,57.92
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,88.4,70.85
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,181.1,151.13
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,264.07,220.95
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,233.04,192.99
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,184.46,150.79
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,264.25,217.05
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,325.71,266.73
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,289.2,235.25
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,253.93,205.06
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,188.91,151.67
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,146.26,116.12
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,104.35,81.43
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,65.66,49.26
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,83.54,64.1
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,102.09,79.4
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,99.76,77.49
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,97.47,75.64
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,59.8,44.45
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,23.17,13.86
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,146.8,117.6
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,269.86,217.66
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,283.95,229.27
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,284.29,229.5
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,177.99,142.75
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,78.1,60.61
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,69.67,53.81
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,61.31,46.92
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,53.03,39.9
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,44.7,32.77
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,35.55,24.89
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,26.41,17.89
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,18.13,10.23
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.87,2.32
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.56,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,7.39,0.05
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,12.33,4.86
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,18.12,10.09
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,23.91,15.31
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,30.13,20.85
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,36.36,26.33
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,38.86,28.48
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,41.36,30.6
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,45.12,33.73
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,48.88,36.82
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,53.47,40.7
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,58.08,44.56
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,87.33,69.51
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,118.63,95.97
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,107.22,86.16
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,96.34,76.86
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,121.01,97.68
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,146.0,118.66
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,104.03,83.22
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,64.83,49.95
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,43.55,31.72
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,22.35,13.54
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,31.89,21.75
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,41.45,29.96
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,56.85,43.18
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,72.3,56.44
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,43.91,32.22
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,15.69,7.94
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,46.79,34.88
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,78.11,61.92
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,70.5,55.6
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,62.95,49.29
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,53.84,41.43
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,44.7,33.47
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,35.96,25.76
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,27.24,19.0
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,18.96,11.21
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,10.69,3.13
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.34,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.23,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.46,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.69,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,4.92,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,6.16,0.0
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,7.4,0.82
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,22.27,13.79
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,37.2,26.74
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,48.45,36.39
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,59.72,46.01
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,59.73,45.9
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,59.74,45.82
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,46.83,34.6
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,33.95,23.47
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,33.13,22.73
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,32.31,22.01
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,62.73,47.86
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,94.28,74.46
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,109.93,87.56
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,125.66,100.72
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,177.3,144.23
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,228.65,187.0
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,146.73,118.83
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,70.65,54.61
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,40.19,28.72
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,9.91,2.83
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,143.82,117.21
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,266.98,219.03
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,235.51,192.25
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,205.71,166.99
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,178.84,144.14
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,152.86,121.85
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,125.84,98.62
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,100.31,77.01
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,75.71,57.16
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,53.19,42.13
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,39.48,29.22
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,24.83,14.64
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,12.75,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.41,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,10.28,2.01
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,17.3,9.05
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,26.0,16.92
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,34.72,24.75
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,43.87,32.82
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,53.38,41.06
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,41.77,30.92
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,30.56,21.1
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,33.47,23.6
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,36.39,26.07
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,59.31,45.78
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,83.48,66.34
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,74.97,58.8
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,67.29,52.08
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,38.12,27.14
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.09,2.19
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,56.05,42.43
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,105.14,83.83
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,91.97,72.66
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,79.15,61.88
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,112.71,90.0
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,146.93,118.29
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,113.25,90.29
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,80.85,63.21
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,109.52,87.48
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,138.46,111.82
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,94.53,75.07
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,52.22,39.28
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,76.93,60.53
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,101.66,81.71
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,91.26,73.0
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,80.97,64.35
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,132.68,95.31
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,140.35,87.09
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,88.71,51.01
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,44.78,34.61
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,33.93,24.37
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.86,14.72
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.27,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,147.44,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,332.4,239.57
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,478.98,399.67
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,560.07,475.71
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,654.7,558.44
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,723.08,615.83
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,791.18,670.8
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,535.81,461.47
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,207.09,174.34
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,223.66,188.1
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,240.19,201.25
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,170.26,141.01
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,123.61,100.24
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,104.45,83.67
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,86.7,68.37
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,93.39,73.8
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,100.07,79.19
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,114.6,91.13
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,129.17,103.02
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,115.9,91.93
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,103.05,81.21
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,111.88,88.61
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,120.7,96.0
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,106.26,84.0
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,92.13,72.26
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,92.08,72.32
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,92.02,72.38
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,73.15,56.59
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,54.72,41.09
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,70.61,54.7
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,86.53,68.34
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,77.58,60.99
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,68.71,53.64
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,126.67,91.96
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,146.76,96.37
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,94.3,58.66
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,52.78,41.58
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,39.42,29.12
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,28.52,17.71
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,99.61,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,269.82,189.15
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,404.36,336.72
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,496.26,417.91
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,591.97,496.8
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,657.34,547.93
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,722.85,596.57
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,772.87,631.37
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,821.42,663.78
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,528.46,438.14
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,155.85,126.76
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,179.23,147.0
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,202.56,165.81
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,211.68,172.58
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,220.84,179.39
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,379.34,308.81
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,495.52,399.61
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,491.11,393.91
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,486.04,388.74
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,483.7,386.88
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,480.28,384.18
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,466.01,372.7
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,451.09,360.75
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,421.3,337.34
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,392.37,314.55
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,442.64,354.54
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,478.82,381.44
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,491.76,389.37
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,482.28,378.36
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,388.96,303.28
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,306.68,237.58
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,260.72,198.45
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,217.51,161.23
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,172.28,122.73
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,129.89,88.01
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,89.04,58.54
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,52.94,41.4
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,37.98,27.67
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,25.38,15.06
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,12.82,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,7.68,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,85.07,54.73
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,167.4,140.71
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,220.1,191.32
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,273.87,241.44
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,328.35,290.97
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,384.68,340.82
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,257.6,226.59
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,114.09,95.47
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,103.52,86.04
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,94.68,78.08
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,137.83,115.99
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,181.87,154.23
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,292.88,251.72
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,405.56,348.41
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,348.83,298.69
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,313.15,266.81
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,391.54,334.37
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,447.76,382.43
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,472.53,403.77
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,494.52,422.64
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,398.8,340.13
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,295.44,250.59
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,284.37,241.34
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,273.38,232.02
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,254.3,215.73
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,235.91,200.01
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,217.66,184.4
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,199.91,169.15
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,152.77,128.23
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,115.28,95.84
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,102.98,85.47
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,90.84,75.09
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,78.04,63.87
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,65.42,52.66
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,52.58,41.2
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,39.98,29.78
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,28.43,20.21
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,16.5,8.31
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,8.23,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,112.29,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,293.5,195.49
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,446.11,378.69
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,308.58,269.58
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,108.52,91.75
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,134.93,116.01
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,161.38,139.53
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,162.33,139.51
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,147.46,125.57
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,162.39,138.12
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,177.41,150.53
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,244.77,208.25
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,294.11,249.45
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,306.09,258.15
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,317.87,266.75
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,392.12,327.88
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,444.55,369.92
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,472.67,391.38
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,498.78,410.96
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,533.72,437.58
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,547.58,447.73
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,560.76,457.33
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,583.44,473.44
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,538.66,438.13
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,507.42,413.23
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,423.77,345.61
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,339.26,277.1
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,313.05,256.28
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,287.02,234.84
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,219.54,179.6
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,156.13,127.72
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,138.05,112.96
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,120.62,98.42
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,158.52,116.59
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,152.13,94.7
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,94.3,52.56
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,46.25,29.75
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,31.98,23.26
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,24.95,15.42
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,12.26,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
