Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.0,15.5,0.15,1.5,33.0,179.92,0.0
2016,12,20,8,0,362.0,31.0,0.1,2.0,66.0,361.6,287.38
2016,12,20,8,15,455.5,39.5,0.2,2.5,109.5,457.95,378.16
2016,12,20,8,30,549.0,48.0,0.3,3.0,153.0,559.76,462.39
2016,12,20,8,45,604.5,54.5,0.45,3.5,198.5,630.43,519.3
2016,12,20,9,0,660.0,61.0,0.6,4.0,244.0,702.03,574.64
2016,12,20,9,15,697.5,65.5,0.75,4.5,287.0,748.03,608.98
2016,12,20,9,30,735.0,70.0,0.9,5.0,330.0,800.21,646.96
2016,12,20,9,45,437.0,127.5,1.05,6.0,287.0,601.66,496.92
2016,12,20,10,0,139.0,185.0,1.2,7.0,244.0,354.63,295.62
2016,12,20,10,15,172.0,199.5,1.3,7.5,278.0,400.47,334.15
2016,12,20,10,30,205.0,214.0,1.4,8.0,312.0,445.98,369.7
2016,12,20,10,45,524.5,149.5,1.55,9.0,421.0,709.39,576.93
2016,12,20,11,0,844.0,85.0,1.7,10.0,530.0,933.83,733.8
2016,12,20,11,15,852.5,86.5,1.8,10.5,550.0,933.89,729.98
2016,12,20,11,30,861.0,88.0,1.9,11.0,570.0,930.32,726.59
2016,12,20,11,45,868.0,87.5,2.05,11.5,583.0,919.25,718.69
2016,12,20,12,0,875.0,87.0,2.2,12.0,596.0,895.29,701.82
2016,12,20,12,15,876.5,87.5,2.25,12.0,600.0,874.0,687.23
2016,12,20,12,30,878.0,88.0,2.3,12.0,604.0,849.48,670.35
2016,12,20,12,45,446.0,149.0,2.35,12.5,411.5,540.74,438.63
2016,12,20,13,0,14.0,210.0,2.4,13.0,219.0,195.3,156.51
2016,12,20,13,15,37.5,228.0,2.4,13.0,250.0,241.05,195.23
2016,12,20,13,30,61.0,246.0,2.4,13.0,281.0,272.39,220.87
2016,12,20,13,45,102.5,244.5,2.45,13.5,300.5,293.1,237.83
2016,12,20,14,0,144.0,243.0,2.5,14.0,320.0,319.58,258.87
2016,12,20,14,15,487.0,160.5,2.45,14.0,399.5,439.05,355.44
2016,12,20,14,30,830.0,78.0,2.4,14.0,479.0,507.43,405.97
2016,12,20,14,45,795.5,80.5,2.4,14.0,443.0,447.54,354.72
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,389.71,304.66
2016,12,20,15,15,735.0,79.5,2.2,13.5,368.5,330.33,252.43
2016,12,20,15,30,709.0,76.0,2.0,13.0,330.0,273.87,201.76
2016,12,20,15,45,677.0,70.0,1.8,13.0,287.5,216.13,150.06
2016,12,20,16,0,645.0,64.0,1.6,13.0,245.0,161.77,102.96
2016,12,20,16,15,588.5,57.5,1.5,12.0,200.0,108.12,62.21
2016,12,20,16,30,532.0,51.0,1.4,11.0,155.0,61.25,34.81
2016,12,20,16,45,445.0,41.5,1.35,10.0,112.0,33.71,24.39
2016,12,20,17,0,358.0,32.0,1.3,9.0,69.0,26.36,16.97
2016,12,20,17,15,179.0,16.0,1.35,8.5,34.5,12.91,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,15.5,3.25,5.0,32.5,177.93,0.0
2016,12,21,8,0,359.0,31.0,3.6,6.0,65.0,358.84,287.26
2016,12,21,8,15,453.5,40.0,3.55,6.5,108.5,456.5,384.23
2016,12,21,8,30,548.0,49.0,3.5,7.0,152.0,559.74,473.37
2016,12,21,8,45,607.0,54.5,3.5,8.0,198.0,632.08,532.57
2016,12,21,9,0,666.0,60.0,3.5,9.0,244.0,705.43,589.38
2016,12,21,9,15,703.5,64.5,3.7,10.0,287.5,751.8,623.58
2016,12,21,9,30,741.0,69.0,3.9,11.0,331.0,804.14,661.08
2016,12,21,9,45,767.5,72.0,4.1,12.0,370.5,842.44,686.84
2016,12,21,10,0,794.0,75.0,4.3,13.0,410.0,878.23,710.44
2016,12,21,10,15,488.5,145.0,4.3,13.5,356.5,674.73,553.95
2016,12,21,10,30,183.0,215.0,4.3,14.0,303.0,426.42,350.71
2016,12,21,10,45,179.0,228.5,4.35,14.5,318.5,434.42,356.39
2016,12,21,11,0,175.0,242.0,4.4,15.0,334.0,441.66,360.54
2016,12,21,11,15,154.0,251.5,4.4,15.5,335.0,427.11,347.02
2016,12,21,11,30,133.0,261.0,4.4,16.0,336.0,412.43,333.59
2016,12,21,11,45,166.0,267.0,4.4,16.5,362.5,442.91,357.44
2016,12,21,12,0,199.0,273.0,4.4,17.0,389.0,471.58,379.41
2016,12,21,12,15,293.0,258.5,4.4,17.0,430.5,545.45,438.23
2016,12,21,12,30,387.0,244.0,4.4,17.0,472.0,595.64,478.07
2016,12,21,12,45,350.5,250.5,4.4,17.5,456.0,556.7,446.01
2016,12,21,13,0,314.0,257.0,4.4,18.0,440.0,518.73,415.07
2016,12,21,13,15,593.5,170.5,4.35,18.0,507.5,639.48,511.93
2016,12,21,13,30,873.0,84.0,4.3,18.0,575.0,708.21,566.33
2016,12,21,13,45,864.5,83.0,4.25,18.5,555.0,666.05,531.28
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,617.12,491.37
2016,12,21,14,15,843.5,80.5,4.1,19.0,508.0,564.13,448.36
2016,12,21,14,30,831.0,79.0,4.0,19.0,481.0,510.49,403.79
2016,12,21,14,45,625.5,116.0,3.9,19.0,407.0,406.41,319.76
2016,12,21,15,0,420.0,153.0,3.8,19.0,333.0,315.42,246.64
2016,12,21,15,15,577.0,111.5,3.4,18.5,333.5,307.72,234.63
2016,12,21,15,30,734.0,70.0,3.0,18.0,334.0,278.4,201.94
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.0,219.97,150.45
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,163.09,102.05
2016,12,21,16,15,604.5,55.0,2.2,16.0,202.5,108.87,61.09
2016,12,21,16,30,548.0,49.0,2.0,15.0,157.0,61.38,33.44
2016,12,21,16,45,459.0,40.5,1.85,14.0,113.5,32.89,23.24
2016,12,21,17,0,370.0,32.0,1.7,13.0,70.0,26.35,16.71
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.0,12.9,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,158.5,15.5,4.25,6.5,31.0,162.01,0.0
2016,12,22,8,0,317.0,31.0,4.4,7.0,62.0,326.67,260.37
2016,12,22,8,15,413.5,41.0,4.55,7.5,104.5,425.56,359.16
2016,12,22,8,30,510.0,51.0,4.7,8.0,147.0,530.45,451.12
2016,12,22,8,45,573.5,57.0,4.9,8.5,192.5,606.46,515.95
2016,12,22,9,0,637.0,63.0,5.1,9.0,238.0,683.74,579.15
2016,12,22,9,15,676.0,68.0,5.05,9.5,281.5,738.17,620.9
2016,12,22,9,30,715.0,73.0,5.0,10.0,325.0,791.6,660.3
2016,12,22,9,45,742.5,76.5,5.0,10.5,364.5,824.46,682.95
2016,12,22,10,0,770.0,80.0,5.0,11.0,404.0,861.7,708.47
2016,12,22,10,15,788.5,82.5,4.85,11.5,438.0,886.36,723.02
2016,12,22,10,30,807.0,85.0,4.7,12.0,472.0,907.89,735.0
2016,12,22,10,45,821.0,86.5,4.6,12.5,499.5,920.52,740.67
2016,12,22,11,0,835.0,88.0,4.5,13.0,527.0,929.67,743.86
2016,12,22,11,15,843.5,89.0,4.4,13.5,547.0,929.39,740.31
2016,12,22,11,30,852.0,90.0,4.3,14.0,567.0,925.52,734.41
2016,12,22,11,45,872.0,85.0,4.2,14.5,582.5,911.39,721.54
2016,12,22,12,0,892.0,80.0,4.1,15.0,598.0,903.58,713.68
2016,12,22,12,15,893.5,80.5,4.0,15.0,602.5,882.23,697.52
2016,12,22,12,30,895.0,81.0,3.9,15.0,607.0,857.59,679.22
2016,12,22,12,45,892.0,81.5,3.85,15.5,603.0,826.1,655.06
2016,12,22,13,0,889.0,82.0,3.8,16.0,599.0,791.8,628.99
2016,12,22,13,15,884.5,81.5,3.75,16.0,587.5,752.64,600.52
2016,12,22,13,30,880.0,81.0,3.7,16.0,576.0,711.16,570.21
2016,12,22,13,45,871.5,80.0,3.65,16.0,556.0,664.39,533.48
2016,12,22,14,0,863.0,79.0,3.6,16.0,536.0,616.05,494.8
2016,12,22,14,15,851.5,77.5,3.55,16.0,509.5,566.95,454.53
2016,12,22,14,30,840.0,76.0,3.5,16.0,483.0,513.51,409.9
2016,12,22,14,45,721.5,95.0,3.45,16.0,428.0,430.98,341.83
2016,12,22,15,0,603.0,114.0,3.4,16.0,373.0,358.37,281.3
2016,12,22,15,15,577.5,108.5,3.1,15.5,338.0,306.45,236.09
2016,12,22,15,30,552.0,103.0,2.8,15.0,303.0,256.8,192.14
2016,12,22,15,45,527.5,92.5,2.55,14.5,264.0,205.55,146.96
2016,12,22,16,0,503.0,82.0,2.3,14.0,225.0,157.03,105.19
2016,12,22,16,15,460.0,71.5,2.1,13.5,184.0,109.49,68.18
2016,12,22,16,30,417.0,61.0,1.9,13.0,143.0,67.28,41.44
2016,12,22,16,45,347.5,48.0,1.7,12.5,104.0,38.8,28.62
2016,12,22,17,0,278.0,35.0,1.5,12.0,65.0,28.67,18.84
2016,12,22,17,15,139.0,17.5,1.55,11.5,32.5,13.65,0.61
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,11.5,16.0,2.6,9.5,17.5,25.1,0.0
2016,12,23,8,0,23.0,32.0,3.0,10.0,35.0,58.12,41.11
2016,12,23,8,15,46.0,52.0,3.2,10.5,60.0,102.4,82.31
2016,12,23,8,30,69.0,72.0,3.4,11.0,85.0,160.36,133.37
2016,12,23,8,45,83.0,91.5,3.6,11.5,111.5,196.1,164.78
2016,12,23,9,0,97.0,111.0,3.8,12.0,138.0,231.87,195.47
2016,12,23,9,15,107.5,129.5,3.85,12.5,163.5,262.97,221.33
2016,12,23,9,30,118.0,148.0,3.9,13.0,189.0,293.97,246.5
2016,12,23,9,45,119.5,166.5,3.95,13.5,212.5,316.33,263.74
2016,12,23,10,0,121.0,185.0,4.0,14.0,236.0,338.09,280.22
2016,12,23,10,15,67.0,180.0,4.0,14.5,208.5,254.76,209.58
2016,12,23,10,30,13.0,175.0,4.0,15.0,181.0,175.07,141.4
2016,12,23,10,45,14.5,184.5,4.0,16.0,192.0,184.31,148.33
2016,12,23,11,0,16.0,194.0,4.0,17.0,203.0,193.62,155.11
2016,12,23,11,15,23.5,209.5,4.05,17.0,222.5,215.05,172.51
2016,12,23,11,30,31.0,225.0,4.1,17.0,242.0,255.18,204.76
2016,12,23,11,45,29.5,228.0,4.15,17.5,245.0,253.77,202.88
2016,12,23,12,0,28.0,231.0,4.2,18.0,248.0,234.94,187.28
2016,12,23,12,15,28.0,233.0,4.2,18.0,250.0,234.8,187.08
2016,12,23,12,30,28.0,235.0,4.2,18.0,252.0,234.71,186.91
2016,12,23,12,45,63.0,252.5,4.2,18.5,289.5,294.88,235.35
2016,12,23,13,0,98.0,270.0,4.2,19.0,327.0,336.35,268.15
2016,12,23,13,15,106.0,266.0,4.15,19.0,326.5,331.72,264.5
2016,12,23,13,30,114.0,262.0,4.1,19.0,326.0,326.37,260.37
2016,12,23,13,45,57.0,190.0,4.1,19.5,222.0,209.88,166.69
2016,12,23,14,0,0.0,118.0,4.1,20.0,118.0,99.06,76.03
2016,12,23,14,15,0.0,129.5,3.95,20.0,129.5,108.99,84.36
2016,12,23,14,30,0.0,141.0,3.8,20.0,141.0,118.85,92.55
2016,12,23,14,45,0.0,112.0,3.65,20.0,112.0,93.6,72.03
2016,12,23,15,0,0.0,83.0,3.5,20.0,83.0,68.93,51.85
2016,12,23,15,15,0.0,75.0,3.05,19.5,75.0,62.22,46.5
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,55.53,41.11
2016,12,23,15,45,250.5,77.0,2.2,19.0,148.5,127.41,91.46
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,162.13,107.51
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,111.01,68.78
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,69.88,43.36
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,41.51,30.51
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,31.49,20.93
2016,12,23,17,15,108.0,20.5,0.9,15.5,32.0,15.89,2.3
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.0,16.5,2.75,17.5,27.5,132.69,0.0
2016,12,24,8,0,244.0,33.0,3.0,18.0,55.0,273.77,206.15
2016,12,24,8,15,339.0,44.5,3.1,18.0,95.5,369.31,298.97
2016,12,24,8,30,434.0,56.0,3.2,18.0,136.0,472.53,386.15
2016,12,24,8,45,498.0,63.5,3.3,18.5,180.0,549.39,448.49
2016,12,24,9,0,562.0,71.0,3.4,19.0,224.0,627.52,509.12
2016,12,24,9,15,603.5,76.5,3.6,19.5,266.0,683.64,551.12
2016,12,24,9,30,645.0,82.0,3.8,20.0,308.0,738.93,591.22
2016,12,24,9,45,386.0,133.0,4.0,20.5,273.0,560.74,453.53
2016,12,24,10,0,127.0,184.0,4.2,21.0,238.0,342.51,276.06
2016,12,24,10,15,130.5,199.5,4.35,21.5,258.5,361.51,290.62
2016,12,24,10,30,134.0,215.0,4.5,22.0,279.0,379.98,303.95
2016,12,24,10,45,67.0,166.0,4.7,22.5,198.0,229.89,183.19
2016,12,24,11,0,0.0,117.0,4.9,23.0,117.0,100.1,76.04
2016,12,24,11,15,98.5,188.5,5.0,23.0,244.0,298.67,238.09
2016,12,24,11,30,197.0,260.0,5.1,23.0,371.0,471.43,373.39
2016,12,24,11,45,138.5,262.0,5.2,23.5,341.0,412.46,324.93
2016,12,24,12,0,80.0,264.0,5.3,24.0,311.0,337.08,264.41
2016,12,24,12,15,85.5,268.0,5.3,24.0,318.5,341.23,267.73
2016,12,24,12,30,91.0,272.0,5.3,24.0,326.0,344.92,270.53
2016,12,24,12,45,45.5,181.0,5.35,24.0,208.0,205.51,160.66
2016,12,24,13,0,0.0,90.0,5.4,24.0,90.0,74.85,55.11
2016,12,24,13,15,0.0,77.5,5.35,24.0,77.5,64.39,46.74
2016,12,24,13,30,0.0,65.0,5.3,24.0,65.0,53.94,38.32
2016,12,24,13,45,0.0,74.0,5.3,24.0,74.0,61.44,44.46
2016,12,24,14,0,0.0,83.0,5.3,24.0,83.0,68.95,50.62
2016,12,24,14,15,0.0,107.5,5.15,24.0,107.5,89.89,67.67
2016,12,24,14,30,0.0,132.0,5.0,24.0,132.0,111.01,84.86
2016,12,24,14,45,0.0,78.5,4.85,24.0,78.5,65.16,47.8
2016,12,24,15,0,0.0,25.0,4.7,24.0,25.0,20.63,11.38
2016,12,24,15,15,0.0,22.5,4.45,23.5,22.5,18.56,9.74
2016,12,24,15,30,0.0,20.0,4.2,23.0,20.0,16.48,8.07
2016,12,24,15,45,266.5,50.0,4.0,22.5,126.5,107.55,73.57
2016,12,24,16,0,533.0,80.0,3.8,22.0,233.0,162.54,105.62
2016,12,24,16,15,474.0,72.0,3.8,21.5,190.5,113.45,68.6
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,69.16,40.97
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,40.12,28.73
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,31.51,20.49
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,15.89,2.81
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,14.5,5.95,18.5,29.5,161.09,0.0
2016,12,25,8,0,325.0,29.0,6.2,19.0,59.0,329.68,248.37
2016,12,25,8,15,423.0,38.0,6.5,19.0,101.0,428.19,347.74
2016,12,25,8,30,521.0,47.0,6.8,19.0,143.0,533.04,438.44
2016,12,25,8,45,579.5,53.0,7.1,19.5,188.0,604.82,498.68
2016,12,25,9,0,638.0,59.0,7.4,20.0,233.0,677.84,557.42
2016,12,25,9,15,468.5,97.0,7.6,20.5,236.0,580.54,479.95
2016,12,25,9,30,299.0,135.0,7.8,21.0,239.0,460.93,380.89
2016,12,25,9,45,149.5,112.5,8.0,21.5,164.5,270.13,222.62
2016,12,25,10,0,0.0,90.0,8.2,22.0,90.0,76.39,57.6
2016,12,25,10,15,45.5,150.5,8.25,22.0,172.5,196.72,157.88
2016,12,25,10,30,91.0,211.0,8.3,22.0,255.0,313.61,253.0
2016,12,25,10,45,45.5,185.0,8.35,22.5,207.0,232.14,185.12
2016,12,25,11,0,0.0,159.0,8.4,23.0,159.0,141.62,109.78
2016,12,25,11,15,0.0,120.5,8.3,23.0,120.5,103.0,78.44
2016,12,25,11,30,0.0,82.0,8.2,23.0,82.0,68.14,50.06
2016,12,25,11,45,0.0,91.5,8.1,23.5,91.5,76.14,56.4
2016,12,25,12,0,0.0,101.0,8.0,24.0,101.0,84.55,63.04
2016,12,25,12,15,0.0,110.5,7.85,24.0,110.5,92.97,69.8
2016,12,25,12,30,0.0,120.0,7.7,24.0,120.0,101.4,76.56
2016,12,25,12,45,0.0,114.0,7.55,24.5,114.0,95.92,72.01
2016,12,25,13,0,0.0,108.0,7.4,25.0,108.0,90.54,67.56
2016,12,25,13,15,8.5,159.0,7.15,25.0,164.0,142.5,109.44
2016,12,25,13,30,17.0,210.0,6.9,25.0,220.0,195.02,151.34
2016,12,25,13,45,8.5,182.0,6.65,25.0,187.0,162.11,125.07
2016,12,25,14,0,0.0,154.0,6.4,25.0,154.0,130.84,100.11
2016,12,25,14,15,20.5,177.5,6.15,24.5,187.5,163.08,126.54
2016,12,25,14,30,41.0,201.0,5.9,24.0,221.0,199.89,156.33
2016,12,25,14,45,20.5,122.0,5.7,24.0,132.0,115.12,88.31
2016,12,25,15,0,0.0,43.0,5.5,24.0,43.0,35.56,23.65
2016,12,25,15,15,0.0,39.0,5.2,23.5,39.0,32.22,21.03
2016,12,25,15,30,0.0,35.0,4.9,23.0,35.0,28.9,18.38
2016,12,25,15,45,235.0,66.5,4.6,23.0,134.0,115.71,81.34
2016,12,25,16,0,470.0,98.0,4.3,23.0,233.0,165.14,110.07
2016,12,25,16,15,408.0,87.5,4.05,22.5,190.0,117.17,74.01
2016,12,25,16,30,346.0,77.0,3.8,22.0,147.0,76.66,48.44
2016,12,25,16,45,250.5,62.0,3.55,21.5,106.0,46.78,34.36
2016,12,25,17,0,155.0,47.0,3.3,21.0,65.0,35.88,24.18
2016,12,25,17,15,77.5,23.5,3.3,21.0,32.5,18.5,4.9
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,146.72,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,299.36,222.19
2016,12,26,8,15,383.0,41.0,2.6,19.5,97.5,399.78,319.88
2016,12,26,8,30,483.0,51.0,2.6,20.0,139.0,506.47,407.77
2016,12,26,8,45,549.5,57.0,2.65,20.5,184.0,584.42,469.6
2016,12,26,9,0,616.0,63.0,2.7,21.0,229.0,663.86,529.65
2016,12,26,9,15,656.5,67.5,2.8,21.5,272.5,718.73,569.32
2016,12,26,9,30,697.0,72.0,2.9,22.0,316.0,772.76,607.05
2016,12,26,9,45,348.5,54.5,3.0,22.5,176.5,428.3,346.47
2016,12,26,10,0,0.0,37.0,3.1,23.0,37.0,30.57,19.57
2016,12,26,10,15,93.5,125.0,3.2,23.0,170.0,229.4,184.69
2016,12,26,10,30,187.0,213.0,3.3,23.0,303.0,428.35,340.98
2016,12,26,10,45,214.0,224.0,3.4,23.5,332.5,462.92,365.87
2016,12,26,11,0,241.0,235.0,3.5,24.0,362.0,496.59,390.45
2016,12,26,11,15,202.0,248.5,3.5,24.0,357.5,469.67,368.13
2016,12,26,11,30,163.0,262.0,3.5,24.0,353.0,442.56,345.96
2016,12,26,11,45,493.5,181.5,3.55,24.5,466.5,685.07,532.85
2016,12,26,12,0,824.0,101.0,3.6,25.0,580.0,880.54,669.95
2016,12,26,12,15,490.5,190.5,3.5,25.0,476.0,663.1,511.67
2016,12,26,12,30,157.0,280.0,3.4,25.0,372.0,426.69,330.05
2016,12,26,12,45,492.5,190.0,3.35,25.5,478.0,627.21,485.93
2016,12,26,13,0,828.0,100.0,3.3,26.0,584.0,776.31,593.43
2016,12,26,13,15,479.0,182.5,3.15,26.0,461.5,565.27,436.24
2016,12,26,13,30,130.0,265.0,3.0,26.0,339.0,353.68,272.66
2016,12,26,13,45,163.5,255.0,2.95,26.0,345.0,356.37,275.92
2016,12,26,14,0,197.0,245.0,2.9,26.0,351.0,355.97,275.77
2016,12,26,14,15,488.5,168.0,2.65,25.5,412.0,452.88,350.95
2016,12,26,14,30,780.0,91.0,2.4,25.0,473.0,504.26,387.54
2016,12,26,14,45,758.5,89.0,2.2,25.0,440.0,448.14,341.2
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,392.2,294.58
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,334.64,246.2
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,279.19,198.71
2016,12,26,15,45,640.0,76.5,1.15,24.0,288.5,222.02,150.2
2016,12,26,16,0,596.0,73.0,0.9,24.0,246.0,169.55,106.89
2016,12,26,16,15,538.5,66.0,0.75,23.5,202.0,117.51,68.08
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,72.41,40.73
2016,12,26,16,45,386.0,49.5,0.5,22.5,115.5,40.01,28.52
2016,12,26,17,0,291.0,40.0,0.4,22.0,73.0,30.95,20.13
2016,12,26,17,15,145.5,20.0,0.4,21.5,36.5,15.56,3.79
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.0,2.0,14.0,9.0,7.68,0.0
2016,12,27,8,0,0.0,18.0,2.2,14.0,18.0,14.84,5.72
2016,12,27,8,15,0.0,32.5,2.2,14.0,32.5,26.87,16.8
2016,12,27,8,30,0.0,47.0,2.2,14.0,47.0,41.15,29.33
2016,12,27,8,45,0.0,63.0,2.2,14.5,63.0,56.9,42.96
2016,12,27,9,0,0.0,79.0,2.2,15.0,79.0,72.33,56.12
2016,12,27,9,15,0.0,94.5,2.15,15.5,94.5,86.98,68.39
2016,12,27,9,30,0.0,110.0,2.1,16.0,110.0,101.54,80.37
2016,12,27,9,45,40.0,144.5,2.05,16.5,161.0,192.42,156.88
2016,12,27,10,0,80.0,179.0,2.0,17.0,212.0,271.95,221.64
2016,12,27,10,15,40.0,163.5,2.0,17.5,180.0,207.92,167.59
2016,12,27,10,30,0.0,148.0,2.0,18.0,148.0,133.32,104.88
2016,12,27,10,45,0.5,157.5,2.0,18.5,158.0,142.05,111.73
2016,12,27,11,0,1.0,167.0,2.0,19.0,168.0,150.83,118.42
2016,12,27,11,15,159.0,205.0,2.0,19.0,294.5,375.92,301.72
2016,12,27,11,30,317.0,243.0,2.0,19.0,421.0,583.54,459.74
2016,12,27,11,45,398.5,230.0,2.0,19.0,458.5,633.49,496.19
2016,12,27,12,0,480.0,217.0,2.0,19.0,496.0,698.92,543.81
2016,12,27,12,15,473.5,223.0,1.95,19.0,500.5,683.84,531.28
2016,12,27,12,30,467.0,229.0,1.9,19.0,505.0,666.96,518.21
2016,12,27,12,45,288.5,251.5,1.85,19.5,421.5,510.37,399.13
2016,12,27,13,0,110.0,274.0,1.8,20.0,338.0,350.68,274.84
2016,12,27,13,15,87.0,262.5,1.75,20.0,313.0,314.52,247.21
2016,12,27,13,30,64.0,251.0,1.7,20.0,288.0,280.49,220.45
2016,12,27,13,45,73.5,245.5,1.65,20.0,286.5,276.27,217.47
2016,12,27,14,0,83.0,240.0,1.6,20.0,285.0,271.18,213.6
2016,12,27,14,15,88.5,229.5,1.55,20.0,275.0,257.99,203.28
2016,12,27,14,30,94.0,219.0,1.5,20.0,265.0,244.34,192.46
2016,12,27,14,45,110.5,205.5,1.5,20.0,256.0,239.03,188.06
2016,12,27,15,0,127.0,192.0,1.5,20.0,247.0,224.36,175.86
2016,12,27,15,15,119.0,175.5,1.45,20.0,223.5,196.72,153.29
2016,12,27,15,30,111.0,159.0,1.4,20.0,200.0,170.22,131.49
2016,12,27,15,45,316.0,123.0,1.35,20.0,219.5,181.28,132.28
2016,12,27,16,0,521.0,87.0,1.3,20.0,239.0,169.96,112.53
2016,12,27,16,15,463.0,78.0,1.15,19.5,196.0,117.68,72.56
2016,12,27,16,30,405.0,69.0,1.0,19.0,153.0,75.27,45.62
2016,12,27,16,45,320.5,56.0,0.9,18.5,112.0,42.65,31.33
2016,12,27,17,0,236.0,43.0,0.8,18.0,71.0,33.0,22.29
2016,12,27,17,15,132.0,26.0,0.8,17.5,40.0,20.11,7.36
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,7.68,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,8.11,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,15.67,6.07
2016,12,28,8,15,0.0,35.5,3.9,19.5,35.5,31.02,19.7
2016,12,28,8,30,0.0,52.0,4.1,20.0,52.0,47.84,34.07
2016,12,28,8,45,0.0,70.5,4.3,20.5,70.5,66.68,50.0
2016,12,28,9,0,0.0,89.0,4.5,21.0,89.0,85.03,65.3
2016,12,28,9,15,2.0,106.5,4.55,21.0,107.0,103.61,80.78
2016,12,28,9,30,4.0,124.0,4.6,21.0,125.0,122.13,96.02
2016,12,28,9,45,8.5,138.5,4.7,21.5,142.0,139.35,109.92
2016,12,28,10,0,13.0,153.0,4.8,22.0,159.0,156.75,123.79
2016,12,28,10,15,158.0,176.5,4.8,22.5,251.5,357.13,288.44
2016,12,28,10,30,303.0,200.0,4.8,23.0,344.0,543.41,433.93
2016,12,28,10,45,267.0,218.5,4.85,23.5,351.0,527.63,418.35
2016,12,28,11,0,231.0,237.0,4.9,24.0,358.0,489.94,387.4
2016,12,28,11,15,253.0,244.0,4.9,24.0,381.5,533.03,419.64
2016,12,28,11,30,275.0,251.0,4.9,24.0,405.0,554.15,435.18
2016,12,28,11,45,384.0,232.0,4.9,24.5,452.5,622.93,487.81
2016,12,28,12,0,493.0,213.0,4.9,25.0,500.0,706.9,549.62
2016,12,28,12,15,353.0,245.5,4.85,25.0,452.0,586.14,456.83
2016,12,28,12,30,213.0,278.0,4.8,25.0,404.0,472.42,368.35
2016,12,28,12,45,483.5,202.5,4.75,25.5,486.5,634.56,494.4
2016,12,28,13,0,754.0,127.0,4.7,26.0,569.0,753.89,582.91
2016,12,28,13,15,486.0,195.5,4.6,26.0,478.5,585.48,454.64
2016,12,28,13,30,218.0,264.0,4.5,26.0,388.0,415.3,322.55
2016,12,28,13,45,153.0,253.5,4.4,26.0,339.0,348.5,270.86
2016,12,28,14,0,88.0,243.0,4.3,26.0,290.0,277.37,215.18
2016,12,28,14,15,116.0,233.5,4.1,26.0,292.5,286.56,222.57
2016,12,28,14,30,144.0,224.0,3.9,26.0,295.0,282.84,219.47
2016,12,28,14,45,272.5,193.0,3.75,26.0,316.5,310.0,239.69
2016,12,28,15,0,401.0,162.0,3.6,26.0,338.0,322.06,246.07
2016,12,28,15,15,527.0,125.0,3.2,25.5,334.0,306.68,229.31
2016,12,28,15,30,653.0,88.0,2.8,25.0,330.0,280.23,201.37
2016,12,28,15,45,619.5,82.0,2.4,24.5,289.0,224.79,153.98
2016,12,28,16,0,586.0,76.0,2.0,24.0,248.0,172.92,110.64
2016,12,28,16,15,531.0,68.5,1.8,23.0,204.5,121.06,71.47
2016,12,28,16,30,476.0,61.0,1.6,22.0,161.0,75.87,43.24
2016,12,28,16,45,397.0,50.5,1.45,21.5,119.0,40.78,29.34
2016,12,28,17,0,318.0,40.0,1.3,21.0,77.0,32.88,21.92
2016,12,28,17,15,191.5,25.0,1.35,20.5,44.5,19.47,7.33
2016,12,28,17,30,65.0,10.0,1.4,20.0,12.0,8.54,0.0
2016,12,28,17,45,32.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,79.0,15.0,5.4,10.5,21.5,68.66,0.0
2016,12,29,8,0,158.0,30.0,5.4,11.0,43.0,203.72,153.17
2016,12,29,8,15,193.0,47.5,5.5,11.0,74.5,257.35,214.04
2016,12,29,8,30,228.0,65.0,5.6,11.0,106.0,294.87,250.87
2016,12,29,8,45,249.5,82.0,5.7,11.0,139.0,339.12,290.79
2016,12,29,9,0,271.0,99.0,5.8,11.0,172.0,383.56,329.5
2016,12,29,9,15,280.0,116.5,5.95,11.0,203.5,417.42,358.01
2016,12,29,9,30,289.0,134.0,6.1,11.0,235.0,450.36,385.03
2016,12,29,9,45,291.5,151.5,6.3,11.5,263.0,476.14,404.79
2016,12,29,10,0,294.0,169.0,6.5,12.0,291.0,500.54,423.06
2016,12,29,10,15,205.5,191.0,6.45,12.0,280.0,422.03,355.36
2016,12,29,10,30,117.0,213.0,6.4,12.0,269.0,361.53,301.82
2016,12,29,10,45,124.5,227.0,6.4,12.0,289.5,381.37,317.7
2016,12,29,11,0,132.0,241.0,6.4,12.0,310.0,400.6,332.84
2016,12,29,11,15,177.5,249.5,6.35,12.0,346.5,448.21,372.21
2016,12,29,11,30,223.0,258.0,6.3,12.0,383.0,494.3,409.82
2016,12,29,11,45,289.5,253.0,6.3,12.5,419.5,561.03,463.16
2016,12,29,12,0,356.0,248.0,6.3,13.0,456.0,604.82,497.82
2016,12,29,12,15,409.5,237.0,6.2,13.0,478.0,626.55,515.4
2016,12,29,12,30,463.0,226.0,6.1,13.0,500.0,661.86,543.02
2016,12,29,12,45,364.0,247.0,6.1,13.5,462.0,568.24,466.18
2016,12,29,13,0,265.0,268.0,6.1,14.0,424.0,496.15,405.86
2016,12,29,13,15,266.5,262.0,6.0,14.0,416.5,476.31,389.95
2016,12,29,13,30,268.0,256.0,5.9,14.0,409.0,455.73,373.23
2016,12,29,13,45,240.0,251.0,5.8,14.0,384.5,404.1,331.17
2016,12,29,14,0,212.0,246.0,5.7,14.0,360.0,367.36,300.78
2016,12,29,14,15,212.5,233.5,5.65,14.0,343.0,341.84,279.72
2016,12,29,14,30,213.0,221.0,5.6,14.0,326.0,316.16,258.22
2016,12,29,14,45,404.0,170.5,5.55,14.0,353.5,358.72,291.53
2016,12,29,15,0,595.0,120.0,5.5,14.0,381.0,369.34,295.65
2016,12,29,15,15,704.0,93.0,5.25,13.5,375.0,345.65,270.14
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,310.14,232.41
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,248.27,175.53
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,189.49,122.87
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,130.91,75.74
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,78.29,41.69
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,36.46,26.94
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,28.1,18.93
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,20.16,8.86
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.75,7.5,0.5,0.43,0.0
2016,12,30,8,0,0.0,1.0,0.8,8.0,1.0,0.82,0.0
2016,12,30,8,15,0.0,2.0,0.85,8.0,2.0,1.64,0.0
2016,12,30,8,30,0.0,3.0,0.9,8.0,3.0,2.46,0.0
2016,12,30,8,45,0.0,4.0,1.0,8.5,4.0,3.28,0.0
2016,12,30,9,0,0.0,5.0,1.1,9.0,5.0,4.11,0.0
2016,12,30,9,15,0.0,6.0,1.35,9.5,6.0,4.93,0.0
2016,12,30,9,30,0.0,7.0,1.6,10.0,7.0,5.76,0.0
2016,12,30,9,45,0.0,42.5,1.85,10.5,42.5,35.13,24.94
2016,12,30,10,0,0.0,78.0,2.1,11.0,78.0,64.82,50.35
2016,12,30,10,15,0.0,85.0,2.2,11.0,85.0,71.04,55.51
2016,12,30,10,30,0.0,92.0,2.3,11.0,92.0,77.26,60.68
2016,12,30,10,45,24.0,156.5,2.4,11.5,169.5,177.8,145.86
2016,12,30,11,0,48.0,221.0,2.5,12.0,247.0,275.0,225.39
2016,12,30,11,15,50.0,231.0,2.55,11.5,258.5,284.65,232.97
2016,12,30,11,30,52.0,241.0,2.6,11.0,270.0,294.16,240.78
2016,12,30,11,45,27.5,211.0,2.7,11.0,226.5,232.82,189.96
2016,12,30,12,0,3.0,181.0,2.8,11.0,183.0,162.16,130.97
2016,12,30,12,15,52.0,228.5,2.85,11.0,259.5,267.92,219.57
2016,12,30,12,30,101.0,276.0,2.9,11.0,336.0,358.57,293.34
2016,12,30,12,45,57.5,244.0,2.95,11.0,278.5,281.74,230.06
2016,12,30,13,0,14.0,212.0,3.0,11.0,221.0,197.38,160.2
2016,12,30,13,15,7.0,155.0,3.0,10.5,159.5,137.75,111.15
2016,12,30,13,30,0.0,98.0,3.0,10.0,98.0,81.74,64.18
2016,12,30,13,45,2.0,137.0,3.05,10.0,138.0,117.21,94.33
2016,12,30,14,0,4.0,176.0,3.1,10.0,178.0,153.04,124.49
2016,12,30,14,15,2.0,158.5,3.1,10.0,159.5,135.66,110.0
2016,12,30,14,30,0.0,141.0,3.1,10.0,141.0,118.82,96.01
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,92.73,74.09
2016,12,30,15,0,0.0,81.0,3.1,10.0,81.0,67.25,52.48
2016,12,30,15,15,0.0,73.5,3.05,10.0,73.5,60.97,47.22
2016,12,30,15,30,0.0,66.0,3.0,10.0,66.0,54.7,41.91
2016,12,30,15,45,0.0,57.5,3.0,10.0,57.5,47.6,35.84
2016,12,30,16,0,0.0,49.0,3.0,10.0,49.0,40.52,29.73
2016,12,30,16,15,0.0,40.5,2.75,9.5,40.5,33.46,23.6
2016,12,30,16,30,0.0,32.0,2.5,9.0,32.0,26.4,17.39
2016,12,30,16,45,0.0,23.5,2.3,9.0,23.5,19.36,11.81
2016,12,30,17,0,0.0,15.0,2.1,9.0,15.0,12.34,5.22
2016,12,30,17,15,0.0,8.5,2.15,9.0,8.5,6.98,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
